ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 00:00,2,0.000,ALERT,213.51,302.98,59.986,1455685203,"201051344000645","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,318182.3,318182.3,17613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685205,154436.00
02/17/2016 00:00,2,0.000,ALERT,212.38,300.57,59.975,1455685203,"274151322000085","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,589963.0,589963.0,11297,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685207,154437.00
02/17/2016 00:00,2,0.000,ALERT,213.74,302.98,59.975,1455685203,"201051344000633","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,309753.3,309753.3,17991,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685209,154438.00
02/17/2016 00:00,2,0.000,ALERT,213.29,302.98,59.975,1455685203,"201051344000469","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,310585.1,310585.1,17996,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685211,154439.00
02/17/2016 00:00,2,0.000,ALERT,212.38,301.17,59.986,1455685203,"201051344000646","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,315990.4,315990.4,22521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685213,154440.00
02/17/2016 00:00,2,0.000,ALERT,212.16,301.47,59.986,1455685203,"274151322000052","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,597999.3,597999.3,11501,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685215,154441.00
02/17/2016 00:00,2,0.000,ALERT,212.83,301.77,59.981,1455685203,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,320840.0,320840.0,22526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685216,154442.00
02/17/2016 00:00,2,0.000,ALERT,212.61,301.47,59.981,1455685203,"201051344001230","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,319999.9,319999.9,22327,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685218,154443.00
02/17/2016 00:00,2,0.000,ALERT,213.06,302.37,59.975,1455685203,"201051344000582","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,313516.4,313516.4,22510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685220,154444.00
02/17/2016 00:00,2,0.000,ALERT,212.16,301.17,59.975,1455685203,"201051344000955","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,324034.4,324034.4,22463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685222,154445.00
02/17/2016 00:00,2,0.000,ALERT,212.38,299.97,60.012,1455685203,"274151322000094","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,480708.8,480708.8,11924,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685224,154446.00
02/17/2016 00:00,2,0.000,ALERT,213.29,303.88,59.981,1455685203,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,324619.2,324619.2,17922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685226,154447.00
02/17/2016 00:00,2,0.000,ALERT,212.38,301.77,59.970,1455685203,"201051344000890","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,321471.4,321471.4,22457,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685227,154448.00
02/17/2016 00:00,2,0.000,ALERT,212.61,300.87,59.981,1455685203,"201051344000438","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,323641.1,323641.1,22472,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685229,154449.00
02/17/2016 00:00,2,0.000,ALERT,213.06,301.17,59.996,1455685203,"201051344000417","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,317424.7,317424.7,22610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685231,154450.00
02/17/2016 00:00,2,0.000,ALERT,212.61,300.87,59.986,1455685203,"274151322000083","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,592181.1,592181.1,11536,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685233,154451.00
02/17/2016 00:00,2,0.000,ALERT,213.06,300.87,60.018,1455685203,"274151322000076","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,629361.6,629361.6,11546,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685235,154452.00
02/17/2016 00:00,2,0.000,ALERT,213.06,303.58,59.996,1455685203,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,309514.0,309514.0,17725,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685236,154453.00
02/17/2016 00:00,2,0.000,ALERT,212.38,302.07,59.944,1455685203,"274151322000095","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,622341.9,622341.9,11430,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685238,154454.00
02/17/2016 00:00,2,0.000,ALERT,212.83,302.98,59.996,1455685203,"201051344000988","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,307895.6,307895.6,18000,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685240,154455.00
02/17/2016 00:00,2,0.000,ALERT,212.61,300.87,59.991,1455685203,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,321037.7,321037.7,22519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685242,154456.00
02/17/2016 00:00,2,0.000,ALERT,213.06,303.28,59.996,1455685203,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,318295.9,318295.9,17913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685244,154457.00
02/17/2016 00:00,2,0.000,ALERT,213.74,302.98,59.981,1455685203,"201051344000853","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,316564.8,316564.8,17566,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685246,154458.00
02/17/2016 00:00,2,0.000,ALERT,213.06,301.47,60.018,1455685203,"201051344000685","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,323492.0,323492.0,22347,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685247,154459.00
02/17/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1455685203,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,321056.5,321056.5,22323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685249,154460.00
02/17/2016 00:00,2,0.000,ALERT,213.06,301.77,59.991,1455685203,"201051344001145","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,325207.3,325207.3,22225,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685251,154461.00
02/17/2016 00:00,2,0.000,ALERT,212.83,300.87,59.991,1455685203,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,317407.1,317407.1,22553,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685253,154462.00
02/17/2016 00:00,2,0.000,ALERT,211.93,300.27,59.986,1455685203,"274151322000088","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,574641.8,574641.8,11248,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685255,154463.00
02/17/2016 00:00,2,0.000,ALERT,213.06,300.27,59.986,1455685203,"274151322000068","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,480855.6,480855.6,12094,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685257,154464.00
02/17/2016 00:00,2,0.000,ALERT,212.38,301.47,59.996,1455685203,"201051344001135","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,314098.6,314098.6,22527,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685258,154465.00
02/17/2016 00:00,2,0.000,ALERT,212.83,303.58,59.996,1455685203,"201051344000594","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,320181.1,320181.1,17949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685260,154466.00
02/17/2016 00:00,2,0.000,ALERT,212.61,301.17,59.981,1455685203,"201051344001203","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,320401.0,320401.0,22507,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685262,154467.00
02/17/2016 00:00,2,0.000,ALERT,212.16,300.57,59.986,1455685203,"274151322000054","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,587089.5,587089.5,11280,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685264,154468.00
02/17/2016 00:00,2,0.000,ALERT,213.51,302.68,59.970,1455685203,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,308977.6,308977.6,17960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685265,154469.00
02/17/2016 00:00,2,0.000,ALERT,212.83,301.47,59.981,1455685203,"201051344001093","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,319527.2,319527.2,22370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685267,154470.00
02/17/2016 00:00,2,0.000,ALERT,213.06,303.28,60.028,1455685203,"201051344000900","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,324407.9,324407.9,17426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685269,154471.00
02/17/2016 00:00,2,0.000,ALERT,213.51,302.37,60.018,1455685203,"201051344000648","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,317380.9,317380.9,17667,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685271,154472.00
02/17/2016 00:00,2,0.000,ALERT,213.29,303.58,59.986,1455685203,"201051344000569","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,325648.0,325648.0,17373,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685273,154473.00
02/17/2016 00:00,2,0.000,ALERT,213.06,303.28,59.986,1455685203,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,318169.3,318169.3,17788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685275,154474.00
02/17/2016 00:00,2,0.000,ALERT,213.29,302.98,59.986,1455685203,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,313723.0,313723.0,17982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685277,154475.00
02/17/2016 00:00,2,0.000,ALERT,213.51,303.58,59.959,1455685203,"201051344000576","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,318943.3,318943.3,17474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455685278,154476.00
02/17/2016 00:00,2,0.000,ALERT,212.38,299.67,59.996,1455685203,"274151322000087","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,562291.4,562291.4,11320,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455685280,154477.00
02/17/2016 00:15,2,0.000,ALERT,213.74,302.98,59.991,1455686104,"201051344000645","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,318182.3,318182.3,17615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686106,154478.00
02/17/2016 00:15,2,0.000,ALERT,212.61,301.17,59.991,1455686104,"274151322000085","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,589963.0,589963.0,11299,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686108,154479.00
02/17/2016 00:15,2,0.000,ALERT,213.96,302.98,59.996,1455686104,"201051344000633","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,309753.3,309753.3,17993,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686110,154480.00
02/17/2016 00:15,2,0.000,ALERT,213.51,302.98,59.986,1455686104,"201051344000469","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,310585.1,310585.1,17998,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686111,154481.00
02/17/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1455686104,"201051344000646","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,315990.4,315990.4,22523,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686113,154482.00
02/17/2016 00:15,2,0.000,ALERT,212.38,302.07,60.007,1455686104,"274151322000052","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,597999.3,597999.3,11503,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686115,154483.00
02/17/2016 00:15,2,0.000,ALERT,212.83,302.07,59.991,1455686104,"201051344000585","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,320840.0,320840.0,22528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686117,154484.00
02/17/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1455686104,"201051344001230","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,319999.9,319999.9,22329,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686119,154485.00
02/17/2016 00:15,2,0.000,ALERT,213.29,302.37,59.991,1455686104,"201051344000582","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,313516.4,313516.4,22512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686120,154486.00
02/17/2016 00:15,2,0.000,ALERT,212.38,301.47,59.986,1455686104,"201051344000955","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,324034.4,324034.4,22465,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686122,154487.00
02/17/2016 00:15,2,0.000,ALERT,212.38,300.87,59.981,1455686104,"274151322000094","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,480708.8,480708.8,11926,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686124,154488.00
02/17/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1455686104,"201051344000579","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,324619.2,324619.2,17924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686126,154489.00
02/17/2016 00:15,2,0.000,ALERT,212.61,302.07,59.975,1455686104,"201051344000890","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,321471.4,321471.4,22459,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686128,154490.00
02/17/2016 00:15,2,0.000,ALERT,212.83,301.47,60.034,1455686104,"201051344000438","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,323641.1,323641.1,22474,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686129,154491.00
02/17/2016 00:15,2,0.000,ALERT,213.06,301.17,59.986,1455686104,"201051344000417","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,317424.7,317424.7,22612,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686131,154492.00
02/17/2016 00:15,2,0.000,ALERT,212.83,301.47,59.981,1455686104,"274151322000083","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,592181.1,592181.1,11538,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686133,154493.00
02/17/2016 00:15,2,0.000,ALERT,213.29,301.77,60.002,1455686104,"274151322000076","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,629361.6,629361.6,11548,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686135,154494.00
02/17/2016 00:15,2,0.000,ALERT,213.29,303.88,59.986,1455686104,"201051344000868","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,309514.0,309514.0,17727,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686137,154495.00
02/17/2016 00:15,2,0.000,ALERT,212.61,302.07,59.975,1455686104,"274151322000095","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,622341.9,622341.9,11432,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686139,154496.00
02/17/2016 00:15,2,0.000,ALERT,213.06,302.98,59.991,1455686104,"201051344000988","219011344069620",0.00,-5.50,0,298.17,304.78,0.0,0.0,0.000,307895.6,307895.6,18002,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686140,154497.00
02/17/2016 00:15,2,0.000,ALERT,212.61,301.17,59.981,1455686104,"201051344001025","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,321037.7,321037.7,22521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686142,154498.00
02/17/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1455686104,"201051344000458","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,318295.9,318295.9,17915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686144,154499.00
02/17/2016 00:15,2,0.000,ALERT,213.96,302.98,59.986,1455686104,"201051344000853","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,316564.8,316564.8,17568,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686146,154500.00
02/17/2016 00:15,2,0.000,ALERT,213.06,301.47,59.944,1455686104,"201051344000685","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,323492.0,323492.0,22349,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686148,154501.00
02/17/2016 00:15,2,0.000,ALERT,213.06,301.17,59.981,1455686104,"201051344000917","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,321056.5,321056.5,22325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686150,154502.00
02/17/2016 00:15,2,0.000,ALERT,213.06,302.07,59.975,1455686104,"201051344001145","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,325207.3,325207.3,22227,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686152,154503.00
02/17/2016 00:15,2,0.000,ALERT,212.83,301.17,59.965,1455686104,"201051344000651","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,317407.1,317407.1,22555,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686153,154504.00
02/17/2016 00:15,2,0.000,ALERT,212.38,301.17,59.970,1455686104,"274151322000088","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,574641.8,574641.8,11250,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686155,154505.00
02/17/2016 00:15,2,0.000,ALERT,213.29,300.57,59.965,1455686104,"274151322000068","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,480855.6,480855.6,12096,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686157,154506.00
02/17/2016 00:15,2,0.000,ALERT,212.38,301.47,59.981,1455686104,"201051344001135","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,314098.6,314098.6,22529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686159,154507.00
02/17/2016 00:15,2,0.000,ALERT,213.06,303.58,60.012,1455686104,"201051344000594","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,320181.1,320181.1,17951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686161,154508.00
02/17/2016 00:15,2,0.000,ALERT,212.83,301.17,59.959,1455686104,"201051344001203","219011344069620",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,320401.0,320401.0,22509,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686163,154509.00
02/17/2016 00:15,2,0.000,ALERT,212.61,300.87,59.970,1455686104,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,587089.5,587089.5,11282,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686165,154510.00
02/17/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1455686104,"201051344000867","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,308977.6,308977.6,17962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686166,154511.00
02/17/2016 00:15,2,0.000,ALERT,212.83,301.77,59.981,1455686104,"201051344001093","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,319527.2,319527.2,22372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686168,154512.00
02/17/2016 00:15,2,0.000,ALERT,213.29,302.98,59.981,1455686104,"201051344000900","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,324407.9,324407.9,17428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686170,154513.00
02/17/2016 00:15,2,0.000,ALERT,213.51,302.37,60.023,1455686104,"201051344000648","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,317380.9,317380.9,17669,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686172,154514.00
02/17/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1455686104,"201051344000569","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,325648.0,325648.0,17375,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686174,154515.00
02/17/2016 00:15,2,0.000,ALERT,213.29,302.98,59.986,1455686104,"201051344000983","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,318169.3,318169.3,17790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686176,154516.00
02/17/2016 00:15,2,0.000,ALERT,213.74,303.28,59.991,1455686104,"201051344001158","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,313723.0,313723.0,17984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455686177,154517.00
02/17/2016 00:15,2,0.000,ALERT,213.96,303.58,59.986,1455686104,"201051344000576","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,318943.3,318943.3,17476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686179,154518.00
02/17/2016 00:15,2,0.000,ALERT,212.61,299.97,59.996,1455686104,"274151322000087","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,562291.4,562291.4,11322,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455686181,154519.00
02/17/2016 00:30,2,0.000,ALERT,213.51,302.98,59.996,1455687003,"201051344000645","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,318182.3,318182.3,17617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687005,154520.00
02/17/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1455687003,"274151322000085","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,589963.0,589963.0,11301,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687007,154521.00
02/17/2016 00:30,2,0.000,ALERT,213.74,302.68,60.002,1455687003,"201051344000633","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,309753.3,309753.3,17995,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687009,154522.00
02/17/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1455687003,"201051344000469","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,310585.1,310585.1,18000,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687011,154523.00
02/17/2016 00:30,2,0.000,ALERT,212.83,301.77,60.002,1455687003,"201051344000646","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,315990.4,315990.4,22525,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687012,154524.00
02/17/2016 00:30,2,0.000,ALERT,212.16,301.77,59.981,1455687003,"274151322000052","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,597999.3,597999.3,11505,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687014,154525.00
02/17/2016 00:30,2,0.000,ALERT,212.83,301.77,59.981,1455687003,"201051344000585","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,320840.0,320840.0,22530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687016,154526.00
02/17/2016 00:30,2,0.000,ALERT,212.83,302.37,59.996,1455687003,"201051344001230","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,319999.9,319999.9,22331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687018,154527.00
02/17/2016 00:30,2,0.000,ALERT,213.29,302.68,59.981,1455687003,"201051344000582","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,313516.4,313516.4,22514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687020,154528.00
02/17/2016 00:30,2,0.000,ALERT,212.38,301.47,59.986,1455687003,"201051344000955","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,324034.4,324034.4,22467,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687021,154529.00
02/17/2016 00:30,2,0.000,ALERT,212.61,300.27,59.996,1455687003,"274151322000094","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,480708.8,480708.8,11928,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687023,154530.00
02/17/2016 00:30,2,0.000,ALERT,213.06,303.58,60.039,1455687003,"201051344000579","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,324619.2,324619.2,17926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687025,154531.00
02/17/2016 00:30,2,0.000,ALERT,212.83,302.07,59.986,1455687003,"201051344000890","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,321471.4,321471.4,22461,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687027,154532.00
02/17/2016 00:30,2,0.000,ALERT,212.83,301.17,59.996,1455687003,"201051344000438","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,323641.1,323641.1,22476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687029,154533.00
02/17/2016 00:30,2,0.000,ALERT,213.06,300.87,60.018,1455687003,"201051344000417","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,317424.7,317424.7,22614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687030,154534.00
02/17/2016 00:30,2,0.000,ALERT,212.61,301.47,59.986,1455687003,"274151322000083","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,592181.1,592181.1,11540,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687032,154535.00
02/17/2016 00:30,2,0.000,ALERT,213.06,301.17,59.949,1455687003,"274151322000076","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,629361.6,629361.6,11550,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687034,154536.00
02/17/2016 00:30,2,0.000,ALERT,213.06,303.58,59.959,1455687003,"201051344000868","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,309514.0,309514.0,17729,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687036,154537.00
02/17/2016 00:30,2,0.000,ALERT,212.38,301.77,59.981,1455687003,"274151322000095","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,622341.9,622341.9,11434,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687038,154538.00
02/17/2016 00:30,2,0.000,ALERT,212.83,302.68,59.986,1455687003,"201051344000988","219011344069620",0.00,-5.50,0,297.87,304.48,0.0,0.0,0.000,307895.6,307895.6,18004,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687040,154539.00
02/17/2016 00:30,2,0.000,ALERT,212.61,300.87,60.023,1455687003,"201051344001025","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,321037.7,321037.7,22523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687041,154540.00
02/17/2016 00:30,2,0.000,ALERT,212.83,302.98,59.981,1455687003,"201051344000458","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,318295.9,318295.9,17917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687043,154541.00
02/17/2016 00:30,2,0.000,ALERT,213.74,302.68,59.981,1455687003,"201051344000853","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,316564.8,316564.8,17570,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687045,154542.00
02/17/2016 00:30,2,0.000,ALERT,213.29,301.47,59.975,1455687003,"201051344000685","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,323492.0,323492.0,22351,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687047,154543.00
02/17/2016 00:30,2,0.000,ALERT,213.06,301.47,59.981,1455687003,"201051344000917","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,321056.5,321056.5,22327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687048,154544.00
02/17/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1455687003,"201051344001145","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,325207.3,325207.3,22229,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687050,154545.00
02/17/2016 00:30,2,0.000,ALERT,213.06,300.87,59.949,1455687003,"201051344000651","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,317407.1,317407.1,22557,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687052,154546.00
02/17/2016 00:30,2,0.000,ALERT,212.16,300.87,59.986,1455687003,"274151322000088","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,574641.8,574641.8,11252,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687054,154547.00
02/17/2016 00:30,2,0.000,ALERT,213.29,300.57,59.938,1455687003,"274151322000068","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,480855.6,480855.6,12098,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687056,154548.00
02/17/2016 00:30,2,0.000,ALERT,212.38,301.47,59.991,1455687003,"201051344001135","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,314098.6,314098.6,22531,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687057,154549.00
02/17/2016 00:30,2,0.000,ALERT,212.61,303.28,59.996,1455687003,"201051344000594","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,320181.1,320181.1,17953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687059,154550.00
02/17/2016 00:30,2,0.000,ALERT,212.83,301.17,59.991,1455687003,"201051344001203","219011344069620",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,320401.0,320401.0,22511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687061,154551.00
02/17/2016 00:30,2,0.000,ALERT,212.16,301.77,59.991,1455687003,"274151322000054","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,587089.5,587089.5,11284,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687063,154552.00
02/17/2016 00:30,2,0.000,ALERT,213.51,302.37,60.034,1455687003,"201051344000867","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,308977.6,308977.6,17964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687065,154553.00
02/17/2016 00:30,2,0.000,ALERT,212.83,301.77,59.981,1455687003,"201051344001093","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,319527.2,319527.2,22374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687067,154554.00
02/17/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1455687003,"201051344000900","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,324407.9,324407.9,17430,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687069,154555.00
02/17/2016 00:30,2,0.000,ALERT,213.29,302.07,59.991,1455687003,"201051344000648","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,317380.9,317380.9,17671,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687071,154556.00
02/17/2016 00:30,2,0.000,ALERT,213.29,303.58,59.996,1455687003,"201051344000569","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,325648.0,325648.0,17377,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687073,154557.00
02/17/2016 00:30,2,0.000,ALERT,213.06,303.28,59.996,1455687003,"201051344000983","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,318169.3,318169.3,17792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687074,154558.00
02/17/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1455687003,"201051344001158","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,313723.0,313723.0,17986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687076,154559.00
02/17/2016 00:30,2,0.000,ALERT,213.51,303.58,59.991,1455687003,"201051344000576","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,318943.3,318943.3,17478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687078,154560.00
02/17/2016 00:30,2,0.000,ALERT,212.61,300.27,59.949,1455687003,"274151322000087","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,562291.4,562291.4,11324,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687080,154561.00
02/17/2016 00:45,2,0.000,ALERT,213.96,303.88,59.996,1455687903,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,318182.3,318182.3,17619,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687905,154562.00
02/17/2016 00:45,2,0.000,ALERT,212.61,300.87,59.991,1455687903,"274151322000085","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,589963.0,589963.0,11303,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687907,154563.00
02/17/2016 00:45,2,0.000,ALERT,213.96,303.58,59.991,1455687903,"201051344000633","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,309753.3,309753.3,17997,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687909,154564.00
02/17/2016 00:45,2,0.000,ALERT,213.51,303.88,59.991,1455687903,"201051344000469","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,310585.1,310585.1,18002,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687910,154565.00
02/17/2016 00:45,2,0.000,ALERT,212.61,301.77,59.975,1455687903,"201051344000646","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,315990.4,315990.4,22527,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687912,154566.00
02/17/2016 00:45,2,0.000,ALERT,212.38,301.17,59.991,1455687903,"274151322000052","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,597999.3,597999.3,11507,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687914,154567.00
02/17/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1455687903,"201051344000585","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,320840.0,320840.0,22532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687916,154568.00
02/17/2016 00:45,2,0.000,ALERT,212.61,302.07,59.981,1455687903,"201051344001230","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,319999.9,319999.9,22333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687918,154569.00
02/17/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1455687903,"201051344000582","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,313516.4,313516.4,22516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687919,154570.00
02/17/2016 00:45,2,0.000,ALERT,212.38,301.77,59.986,1455687903,"201051344000955","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,324034.4,324034.4,22469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687921,154571.00
02/17/2016 00:45,2,0.000,ALERT,212.38,300.27,60.018,1455687903,"274151322000094","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,480708.8,480708.8,11930,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687923,154572.00
02/17/2016 00:45,2,0.000,ALERT,213.29,304.18,59.981,1455687903,"201051344000579","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,324619.2,324619.2,17928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687925,154573.00
02/17/2016 00:45,2,0.000,ALERT,212.61,302.07,59.981,1455687903,"201051344000890","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,321471.4,321471.4,22463,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687927,154574.00
02/17/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1455687903,"201051344000438","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,323641.1,323641.1,22478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687929,154575.00
02/17/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1455687903,"201051344000417","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,317424.7,317424.7,22616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687930,154576.00
02/17/2016 00:45,2,0.000,ALERT,212.38,300.87,59.965,1455687903,"274151322000083","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,592181.1,592181.1,11542,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687932,154577.00
02/17/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1455687903,"274151322000076","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,629361.6,629361.6,11552,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687934,154578.00
02/17/2016 00:45,2,0.000,ALERT,213.51,304.48,60.007,1455687903,"201051344000868","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,309514.0,309514.0,17731,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687936,154579.00
02/17/2016 00:45,2,0.000,ALERT,212.38,301.47,59.975,1455687903,"274151322000095","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,622341.9,622341.9,11436,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687938,154580.00
