ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 00:45,2,0.000,ALERT,213.29,303.58,59.981,1455687903,"201051344000988","219011344069620",0.00,-5.50,0,298.17,304.78,0.0,0.0,0.000,307895.6,307895.6,18006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687940,154581.00
02/17/2016 00:45,2,0.000,ALERT,212.61,300.87,59.933,1455687903,"201051344001025","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,321037.7,321037.7,22525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687941,154582.00
02/17/2016 00:45,2,0.000,ALERT,213.29,303.58,59.981,1455687903,"201051344000458","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,318295.9,318295.9,17919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687943,154583.00
02/17/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1455687903,"201051344000853","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,316564.8,316564.8,17572,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687945,154584.00
02/17/2016 00:45,2,0.000,ALERT,213.06,301.77,59.944,1455687903,"201051344000685","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,323492.0,323492.0,22353,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687947,154585.00
02/17/2016 00:45,2,0.000,ALERT,212.83,300.87,59.991,1455687903,"201051344000917","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,321056.5,321056.5,22329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687949,154586.00
02/17/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1455687903,"201051344001145","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,325207.3,325207.3,22231,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687950,154587.00
02/17/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1455687903,"201051344000651","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,317407.1,317407.1,22559,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687952,154588.00
02/17/2016 00:45,2,0.000,ALERT,212.16,300.87,59.954,1455687903,"274151322000088","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,574641.8,574641.8,11254,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687954,154589.00
02/17/2016 00:45,2,0.000,ALERT,213.29,300.27,59.991,1455687903,"274151322000068","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,480855.6,480855.6,12100,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687956,154590.00
02/17/2016 00:45,2,0.000,ALERT,212.38,301.47,59.970,1455687903,"201051344001135","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,314098.6,314098.6,22533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687958,154591.00
02/17/2016 00:45,2,0.000,ALERT,213.06,304.48,59.975,1455687903,"201051344000594","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,320181.1,320181.1,17955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455687959,154592.00
02/17/2016 00:45,2,0.000,ALERT,212.61,301.17,60.018,1455687903,"201051344001203","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,320401.0,320401.0,22513,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687961,154593.00
02/17/2016 00:45,2,0.000,ALERT,212.16,301.17,59.975,1455687903,"274151322000054","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,587089.5,587089.5,11286,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687963,154594.00
02/17/2016 00:45,2,0.000,ALERT,213.74,303.28,59.981,1455687903,"201051344000867","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,308977.6,308977.6,17966,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687965,154595.00
02/17/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1455687903,"201051344001093","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,319527.2,319527.2,22376,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687967,154596.00
02/17/2016 00:45,2,0.000,ALERT,213.29,303.58,59.975,1455687903,"201051344000900","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,324407.9,324407.9,17432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687969,154597.00
02/17/2016 00:45,2,0.000,ALERT,213.51,302.98,59.975,1455687903,"201051344000648","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,317380.9,317380.9,17673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687971,154598.00
02/17/2016 00:45,2,0.000,ALERT,213.29,304.18,59.922,1455687903,"201051344000569","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,325648.0,325648.0,17379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687972,154599.00
02/17/2016 00:45,2,0.000,ALERT,213.29,303.88,59.981,1455687903,"201051344000983","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,318169.3,318169.3,17794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687974,154600.00
02/17/2016 00:45,2,0.000,ALERT,213.51,303.58,59.975,1455687903,"201051344001158","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,313723.0,313723.0,17988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687976,154601.00
02/17/2016 00:45,2,0.000,ALERT,213.74,303.88,60.018,1455687903,"201051344000576","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,318943.3,318943.3,17480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687978,154602.00
02/17/2016 00:45,2,0.000,ALERT,212.38,299.97,59.965,1455687903,"274151322000087","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,562291.4,562291.4,11326,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455687979,154603.00
02/17/2016 01:00,2,0.000,ALERT,213.74,303.28,59.965,1455688803,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,318182.3,318182.3,17621,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688805,154604.00
02/17/2016 01:00,2,0.000,ALERT,212.38,300.57,60.007,1455688803,"274151322000085","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,589963.0,589963.0,11305,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688807,154605.00
02/17/2016 01:00,2,0.000,ALERT,213.74,302.98,60.018,1455688803,"201051344000633","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,309753.3,309753.3,17999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688809,154606.00
02/17/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1455688803,"201051344000469","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,310585.1,310585.1,18004,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688811,154607.00
02/17/2016 01:00,2,0.000,ALERT,212.61,301.77,59.981,1455688803,"201051344000646","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,315990.4,315990.4,22529,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688812,154608.00
02/17/2016 01:00,2,0.000,ALERT,212.16,301.47,59.965,1455688803,"274151322000052","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,597999.3,597999.3,11509,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688814,154609.00
02/17/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1455688803,"201051344000585","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,320840.0,320840.0,22534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688816,154610.00
02/17/2016 01:00,2,0.000,ALERT,212.61,301.77,59.970,1455688803,"201051344001230","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,319999.9,319999.9,22335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688818,154611.00
02/17/2016 01:00,2,0.000,ALERT,213.29,302.68,59.970,1455688803,"201051344000582","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,313516.4,313516.4,22518,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688819,154612.00
02/17/2016 01:00,2,0.000,ALERT,212.38,302.07,59.970,1455688803,"201051344000955","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,324034.4,324034.4,22471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688821,154613.00
02/17/2016 01:00,2,0.000,ALERT,212.16,299.67,59.996,1455688803,"274151322000094","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,480708.8,480708.8,11932,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688823,154614.00
02/17/2016 01:00,2,0.000,ALERT,213.29,304.18,59.970,1455688803,"201051344000579","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,324619.2,324619.2,17930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688825,154615.00
02/17/2016 01:00,2,0.000,ALERT,212.61,302.37,59.965,1455688803,"201051344000890","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,321471.4,321471.4,22465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688827,154616.00
02/17/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1455688803,"201051344000438","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,323641.1,323641.1,22480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688829,154617.00
02/17/2016 01:00,2,0.000,ALERT,213.06,301.17,59.970,1455688803,"201051344000417","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,317424.7,317424.7,22618,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688830,154618.00
02/17/2016 01:00,2,0.000,ALERT,212.61,301.17,59.965,1455688803,"274151322000083","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,592181.1,592181.1,11544,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688832,154619.00
02/17/2016 01:00,2,0.000,ALERT,213.06,300.87,59.954,1455688803,"274151322000076","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,629361.6,629361.6,11554,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688834,154620.00
02/17/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1455688803,"201051344000868","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,309514.0,309514.0,17733,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688836,154621.00
02/17/2016 01:00,2,0.000,ALERT,212.38,301.77,59.954,1455688803,"274151322000095","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,622341.9,622341.9,11438,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688838,154622.00
02/17/2016 01:00,2,0.000,ALERT,212.83,302.98,59.970,1455688803,"201051344000988","219011344069620",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,307895.6,307895.6,18008,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688839,154623.00
02/17/2016 01:00,2,0.000,ALERT,212.61,301.17,59.954,1455688803,"201051344001025","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,321037.7,321037.7,22527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688841,154624.00
02/17/2016 01:00,2,0.000,ALERT,212.61,302.68,59.912,1455688803,"201051344000458","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,318295.9,318295.9,17921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688843,154625.00
02/17/2016 01:00,2,0.000,ALERT,213.74,302.98,59.965,1455688803,"201051344000853","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,316564.8,316564.8,17574,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688845,154626.00
02/17/2016 01:00,2,0.000,ALERT,213.29,302.07,59.933,1455688803,"201051344000685","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,323492.0,323492.0,22355,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688847,154627.00
02/17/2016 01:00,2,0.000,ALERT,212.83,301.17,59.965,1455688803,"201051344000917","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,321056.5,321056.5,22331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688849,154628.00
02/17/2016 01:00,2,0.000,ALERT,212.83,301.77,59.970,1455688803,"201051344001145","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,325207.3,325207.3,22233,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688850,154629.00
02/17/2016 01:00,2,0.000,ALERT,212.83,300.87,59.970,1455688803,"201051344000651","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,317407.1,317407.1,22561,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688852,154630.00
02/17/2016 01:00,2,0.000,ALERT,211.70,299.67,59.975,1455688803,"274151322000088","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,574641.8,574641.8,11256,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688854,154631.00
02/17/2016 01:00,2,0.000,ALERT,212.83,299.97,59.959,1455688803,"274151322000068","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,480855.6,480855.6,12102,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688856,154632.00
02/17/2016 01:00,2,0.000,ALERT,212.16,301.47,59.907,1455688803,"201051344001135","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,314098.6,314098.6,22535,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688858,154633.00
02/17/2016 01:00,2,0.000,ALERT,212.61,303.28,59.965,1455688803,"201051344000594","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,320181.1,320181.1,17957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688860,154634.00
02/17/2016 01:00,2,0.000,ALERT,212.61,301.17,59.912,1455688803,"201051344001203","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,320401.0,320401.0,22515,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688862,154635.00
02/17/2016 01:00,2,0.000,ALERT,212.16,300.87,59.959,1455688803,"274151322000054","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,587089.5,587089.5,11288,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688864,154636.00
02/17/2016 01:00,2,0.000,ALERT,213.06,302.68,59.965,1455688803,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,308977.6,308977.6,17968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688866,154637.00
02/17/2016 01:00,2,0.000,ALERT,212.61,301.47,59.954,1455688803,"201051344001093","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,319527.2,319527.2,22378,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688868,154638.00
02/17/2016 01:00,2,0.000,ALERT,212.83,302.98,59.959,1455688803,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,324407.9,324407.9,17434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688869,154639.00
02/17/2016 01:00,2,0.000,ALERT,213.29,302.07,59.954,1455688803,"201051344000648","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,317380.9,317380.9,17675,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688871,154640.00
02/17/2016 01:00,2,0.000,ALERT,213.06,303.58,59.954,1455688803,"201051344000569","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,325648.0,325648.0,17381,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688873,154641.00
02/17/2016 01:00,2,0.000,ALERT,213.06,303.28,59.954,1455688803,"201051344000983","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,318169.3,318169.3,17796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688875,154642.00
02/17/2016 01:00,2,0.000,ALERT,213.29,302.98,59.954,1455688803,"201051344001158","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,313723.0,313723.0,17990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688877,154643.00
02/17/2016 01:00,2,0.000,ALERT,213.51,303.28,59.959,1455688803,"201051344000576","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,318943.3,318943.3,17482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455688878,154644.00
02/17/2016 01:00,2,0.000,ALERT,212.38,299.67,59.954,1455688803,"274151322000087","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,562291.4,562291.4,11328,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455688880,154645.00
02/17/2016 01:15,2,0.000,ALERT,213.74,303.58,60.002,1455689703,"201051344000645","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,318182.3,318182.3,17623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689705,154646.00
02/17/2016 01:15,2,0.000,ALERT,212.38,300.87,59.981,1455689703,"274151322000085","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,589963.0,589963.0,11307,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689707,154647.00
02/17/2016 01:15,2,0.000,ALERT,213.96,303.28,60.002,1455689703,"201051344000633","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,309753.3,309753.3,18001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689709,154648.00
02/17/2016 01:15,2,0.000,ALERT,213.29,303.58,59.996,1455689703,"201051344000469","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,310585.1,310585.1,18006,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689711,154649.00
02/17/2016 01:15,2,0.000,ALERT,212.61,302.07,60.002,1455689703,"201051344000646","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,315990.4,315990.4,22531,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689712,154650.00
02/17/2016 01:15,2,0.000,ALERT,212.16,301.47,59.986,1455689703,"274151322000052","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,597999.3,597999.3,11511,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689714,154651.00
02/17/2016 01:15,2,0.000,ALERT,212.83,302.07,60.028,1455689703,"201051344000585","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,320840.0,320840.0,22536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689716,154652.00
02/17/2016 01:15,2,0.000,ALERT,212.61,302.07,60.002,1455689703,"201051344001230","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,319999.9,319999.9,22337,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689718,154653.00
02/17/2016 01:15,2,0.000,ALERT,213.06,302.68,60.002,1455689703,"201051344000582","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,313516.4,313516.4,22520,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689720,154654.00
02/17/2016 01:15,2,0.000,ALERT,212.38,302.07,60.018,1455689703,"201051344000955","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,324034.4,324034.4,22473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689721,154655.00
02/17/2016 01:15,2,0.000,ALERT,212.16,299.97,59.991,1455689703,"274151322000094","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,480708.8,480708.8,11934,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689723,154656.00
02/17/2016 01:15,2,0.000,ALERT,213.29,304.18,59.938,1455689703,"201051344000579","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,324619.2,324619.2,17932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689725,154657.00
02/17/2016 01:15,2,0.000,ALERT,212.61,302.07,59.996,1455689703,"201051344000890","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,321471.4,321471.4,22467,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689727,154658.00
02/17/2016 01:15,2,0.000,ALERT,212.83,301.77,59.981,1455689703,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,323641.1,323641.1,22482,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689728,154659.00
02/17/2016 01:15,2,0.000,ALERT,213.06,301.47,60.002,1455689703,"201051344000417","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,317424.7,317424.7,22620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689730,154660.00
02/17/2016 01:15,2,0.000,ALERT,212.61,301.77,59.991,1455689703,"274151322000083","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,592181.1,592181.1,11546,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689732,154661.00
02/17/2016 01:15,2,0.000,ALERT,213.06,300.27,59.991,1455689703,"274151322000076","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,629361.6,629361.6,11556,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689734,154662.00
02/17/2016 01:15,2,0.000,ALERT,213.29,304.18,59.991,1455689703,"201051344000868","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,309514.0,309514.0,17735,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689736,154663.00
02/17/2016 01:15,2,0.000,ALERT,212.38,301.77,59.991,1455689703,"274151322000095","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,622341.9,622341.9,11440,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689737,154664.00
02/17/2016 01:15,2,0.000,ALERT,213.06,303.28,59.991,1455689703,"201051344000988","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,307895.6,307895.6,18010,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689739,154665.00
02/17/2016 01:15,2,0.000,ALERT,212.38,300.87,59.981,1455689703,"201051344001025","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,321037.7,321037.7,22529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689741,154666.00
02/17/2016 01:15,2,0.000,ALERT,213.06,303.88,60.002,1455689703,"201051344000458","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,318295.9,318295.9,17923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689743,154667.00
02/17/2016 01:15,2,0.000,ALERT,213.96,303.58,60.002,1455689703,"201051344000853","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,316564.8,316564.8,17576,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689745,154668.00
02/17/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1455689703,"201051344000685","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,323492.0,323492.0,22357,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689746,154669.00
02/17/2016 01:15,2,0.000,ALERT,212.83,301.47,60.007,1455689703,"201051344000917","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,321056.5,321056.5,22333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689748,154670.00
02/17/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1455689703,"201051344001145","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,325207.3,325207.3,22235,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689750,154671.00
02/17/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1455689703,"201051344000651","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,317407.1,317407.1,22563,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689752,154672.00
02/17/2016 01:15,2,0.000,ALERT,212.16,300.57,59.949,1455689703,"274151322000088","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,574641.8,574641.8,11258,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689754,154673.00
02/17/2016 01:15,2,0.000,ALERT,213.06,299.97,59.981,1455689703,"274151322000068","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,480855.6,480855.6,12104,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689755,154674.00
02/17/2016 01:15,2,0.000,ALERT,212.38,301.77,59.959,1455689703,"201051344001135","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,314098.6,314098.6,22537,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689757,154675.00
02/17/2016 01:15,2,0.000,ALERT,213.06,304.18,59.986,1455689703,"201051344000594","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,320181.1,320181.1,17959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689759,154676.00
02/17/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1455689703,"201051344001203","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,320401.0,320401.0,22517,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689761,154677.00
02/17/2016 01:15,2,0.000,ALERT,212.38,300.87,59.986,1455689703,"274151322000054","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,587089.5,587089.5,11290,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689762,154678.00
02/17/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1455689703,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,308977.6,308977.6,17970,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689764,154679.00
02/17/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1455689703,"201051344001093","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,319527.2,319527.2,22380,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689766,154680.00
02/17/2016 01:15,2,0.000,ALERT,213.29,303.88,59.986,1455689703,"201051344000900","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,324407.9,324407.9,17436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689768,154681.00
02/17/2016 01:15,2,0.000,ALERT,213.74,303.28,59.996,1455689703,"201051344000648","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,317380.9,317380.9,17677,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689770,154682.00
02/17/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1455689703,"201051344000569","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,325648.0,325648.0,17383,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689772,154683.00
02/17/2016 01:15,2,0.000,ALERT,213.51,304.18,59.981,1455689703,"201051344000983","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318169.3,318169.3,17798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689774,154684.00
02/17/2016 01:15,2,0.000,ALERT,213.51,303.88,60.012,1455689703,"201051344001158","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,313723.0,313723.0,17992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689775,154685.00
02/17/2016 01:15,2,0.000,ALERT,213.96,304.48,60.023,1455689703,"201051344000576","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318943.3,318943.3,17484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455689777,154686.00
02/17/2016 01:15,2,0.000,ALERT,212.38,299.97,59.981,1455689703,"274151322000087","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,562291.4,562291.4,11330,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455689779,154687.00
02/17/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1455690603,"201051344000645","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,318182.3,318182.3,17625,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455690606,154688.00
02/17/2016 01:30,2,0.000,ALERT,212.38,301.17,59.991,1455690603,"274151322000085","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,589963.0,589963.0,11309,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690607,154689.00
02/17/2016 01:30,2,0.000,ALERT,213.96,303.58,59.954,1455690603,"201051344000633","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,309753.3,309753.3,18003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690609,154690.00
02/17/2016 01:30,2,0.000,ALERT,213.29,304.18,60.034,1455690603,"201051344000469","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,310585.1,310585.1,18008,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690611,154691.00
02/17/2016 01:30,2,0.000,ALERT,212.83,302.68,59.991,1455690603,"201051344000646","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,315990.4,315990.4,22533,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455690613,154692.00
02/17/2016 01:30,2,0.000,ALERT,212.16,302.07,59.991,1455690603,"274151322000052","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,597999.3,597999.3,11513,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690615,154693.00
02/17/2016 01:30,2,0.000,ALERT,213.06,302.68,60.039,1455690603,"201051344000585","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,320840.0,320840.0,22538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690616,154694.00
02/17/2016 01:30,2,0.000,ALERT,213.06,302.68,59.996,1455690603,"201051344001230","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,319999.9,319999.9,22339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690618,154695.00
02/17/2016 01:30,2,0.000,ALERT,213.51,303.58,60.028,1455690603,"201051344000582","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,313516.4,313516.4,22522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690620,154696.00
02/17/2016 01:30,2,0.000,ALERT,212.61,302.37,59.975,1455690603,"201051344000955","219011344069620",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,324034.4,324034.4,22475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455690622,154697.00
02/17/2016 01:30,2,0.000,ALERT,212.61,300.87,59.996,1455690603,"274151322000094","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,480708.8,480708.8,11936,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690623,154698.00
02/17/2016 01:30,2,0.000,ALERT,213.29,304.48,59.996,1455690603,"201051344000579","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,324619.2,324619.2,17934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690625,154699.00
02/17/2016 01:30,2,0.000,ALERT,212.83,302.98,60.012,1455690603,"201051344000890","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,321471.4,321471.4,22469,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455690627,154700.00
02/17/2016 01:30,2,0.000,ALERT,213.29,302.68,59.954,1455690603,"201051344000438","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,323641.1,323641.1,22484,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690629,154701.00
02/17/2016 01:30,2,0.000,ALERT,213.06,301.77,60.012,1455690603,"201051344000417","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,317424.7,317424.7,22622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690631,154702.00
02/17/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1455690603,"274151322000083","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,592181.1,592181.1,11548,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690633,154703.00
02/17/2016 01:30,2,0.000,ALERT,213.29,301.77,59.991,1455690603,"274151322000076","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,629361.6,629361.6,11558,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690635,154704.00
02/17/2016 01:30,2,0.000,ALERT,213.29,304.78,60.018,1455690603,"201051344000868","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,309514.0,309514.0,17737,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690636,154705.00
02/17/2016 01:30,2,0.000,ALERT,212.61,302.68,59.959,1455690603,"274151322000095","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,622341.9,622341.9,11442,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690638,154706.00
02/17/2016 01:30,2,0.000,ALERT,213.29,303.88,60.028,1455690603,"201051344000988","219011344069620",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,307895.6,307895.6,18012,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690640,154707.00
02/17/2016 01:30,2,0.000,ALERT,212.83,301.77,59.996,1455690603,"201051344001025","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,321037.7,321037.7,22531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690642,154708.00
02/17/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1455690603,"201051344000458","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,318295.9,318295.9,17925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690644,154709.00
02/17/2016 01:30,2,0.000,ALERT,213.74,303.88,59.975,1455690603,"201051344000853","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,316564.8,316564.8,17578,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690645,154710.00
02/17/2016 01:30,2,0.000,ALERT,213.29,302.37,60.012,1455690603,"201051344000685","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,323492.0,323492.0,22359,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690647,154711.00
02/17/2016 01:30,2,0.000,ALERT,213.06,302.07,59.996,1455690603,"201051344000917","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,321056.5,321056.5,22335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690649,154712.00
02/17/2016 01:30,2,0.000,ALERT,213.29,302.68,59.996,1455690603,"201051344001145","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,325207.3,325207.3,22237,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690651,154713.00
02/17/2016 01:30,2,0.000,ALERT,213.06,301.77,59.996,1455690603,"201051344000651","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,317407.1,317407.1,22565,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455690652,154714.00
02/17/2016 01:30,2,0.000,ALERT,212.16,301.17,59.991,1455690603,"274151322000088","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,574641.8,574641.8,11260,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690654,154715.00
02/17/2016 01:30,2,0.000,ALERT,213.06,300.57,59.949,1455690603,"274151322000068","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,480855.6,480855.6,12106,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690656,154716.00
02/17/2016 01:30,2,0.000,ALERT,212.61,302.37,59.991,1455690603,"201051344001135","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,314098.6,314098.6,22539,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690658,154717.00
02/17/2016 01:30,2,0.000,ALERT,212.83,304.18,59.991,1455690603,"201051344000594","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,320181.1,320181.1,17961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690660,154718.00
02/17/2016 01:30,2,0.000,ALERT,212.83,301.77,59.954,1455690603,"201051344001203","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,320401.0,320401.0,22519,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690661,154719.00
02/17/2016 01:30,2,0.000,ALERT,212.38,302.07,59.949,1455690603,"274151322000054","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,587089.5,587089.5,11292,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690663,154720.00
02/17/2016 01:30,2,0.000,ALERT,213.74,303.58,59.986,1455690603,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,308977.6,308977.6,17972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690665,154721.00
02/17/2016 01:30,2,0.000,ALERT,212.83,302.37,59.981,1455690603,"201051344001093","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,319527.2,319527.2,22382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690667,154722.00
02/17/2016 01:30,2,0.000,ALERT,213.06,303.88,59.991,1455690603,"201051344000900","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,324407.9,324407.9,17438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690669,154723.00
02/17/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1455690603,"201051344000648","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,317380.9,317380.9,17679,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455690671,154724.00
02/17/2016 01:30,2,0.000,ALERT,213.51,304.48,59.954,1455690603,"201051344000569","219011344069620",0.00,-6.50,0,302.68,306.58,0.0,0.0,0.000,325648.0,325648.0,17385,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455690672,154725.00
