ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 01:30,2,0.000,ALERT,213.29,304.18,59.996,1455690603,"201051344000983","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,318169.3,318169.3,17800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690674,154726.00
02/17/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1455690603,"201051344001158","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,313723.0,313723.0,17994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690676,154727.00
02/17/2016 01:30,2,0.000,ALERT,213.96,304.48,59.991,1455690603,"201051344000576","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,318943.3,318943.3,17486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455690678,154728.00
02/17/2016 01:30,2,0.000,ALERT,212.61,300.27,59.986,1455690603,"274151322000087","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,562291.4,562291.4,11332,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455690680,154729.00
02/17/2016 01:45,2,0.000,ALERT,213.51,303.28,60.002,1455691504,"201051344000645","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,318182.3,318182.3,17627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691506,154730.00
02/17/2016 01:45,2,0.000,ALERT,212.38,301.17,59.996,1455691504,"274151322000085","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,589963.0,589963.0,11311,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691508,154731.00
02/17/2016 01:45,2,0.000,ALERT,213.74,303.58,59.991,1455691504,"201051344000633","219011344069620",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,309753.3,309753.3,18005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691509,154732.00
02/17/2016 01:45,2,0.000,ALERT,213.06,303.88,60.018,1455691504,"201051344000469","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,310585.1,310585.1,18010,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691511,154733.00
02/17/2016 01:45,2,0.000,ALERT,212.16,301.77,60.023,1455691504,"201051344000646","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,315990.4,315990.4,22535,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691513,154734.00
02/17/2016 01:45,2,0.000,ALERT,211.93,301.47,59.996,1455691504,"274151322000052","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,597999.3,597999.3,11515,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691515,154735.00
02/17/2016 01:45,2,0.000,ALERT,212.38,302.07,60.007,1455691504,"201051344000585","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,320840.0,320840.0,22540,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691517,154736.00
02/17/2016 01:45,2,0.000,ALERT,212.38,302.07,60.002,1455691504,"201051344001230","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,319999.9,319999.9,22341,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691518,154737.00
02/17/2016 01:45,2,0.000,ALERT,212.83,302.68,60.012,1455691504,"201051344000582","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,313516.4,313516.4,22524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691520,154738.00
02/17/2016 01:45,2,0.000,ALERT,211.93,301.47,60.028,1455691504,"201051344000955","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,324034.4,324034.4,22477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691522,154739.00
02/17/2016 01:45,2,0.000,ALERT,212.16,300.27,60.007,1455691504,"274151322000094","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,480708.8,480708.8,11938,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691524,154740.00
02/17/2016 01:45,2,0.000,ALERT,212.83,304.18,59.986,1455691504,"201051344000579","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,324619.2,324619.2,17936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691526,154741.00
02/17/2016 01:45,2,0.000,ALERT,211.93,301.77,60.034,1455691504,"201051344000890","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,321471.4,321471.4,22471,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691527,154742.00
02/17/2016 01:45,2,0.000,ALERT,212.38,301.17,60.002,1455691504,"201051344000438","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,323641.1,323641.1,22486,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691529,154743.00
02/17/2016 01:45,2,0.000,ALERT,212.38,300.87,59.991,1455691504,"201051344000417","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,317424.7,317424.7,22624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455691531,154744.00
02/17/2016 01:45,2,0.000,ALERT,212.16,301.47,59.996,1455691504,"274151322000083","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,592181.1,592181.1,11550,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691533,154745.00
02/17/2016 01:45,2,0.000,ALERT,212.61,300.87,59.981,1455691504,"274151322000076","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,629361.6,629361.6,11560,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691535,154746.00
02/17/2016 01:45,2,0.000,ALERT,212.83,304.18,59.991,1455691504,"201051344000868","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,309514.0,309514.0,17739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691536,154747.00
02/17/2016 01:45,2,0.000,ALERT,212.16,301.47,59.986,1455691504,"274151322000095","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,622341.9,622341.9,11444,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691538,154748.00
02/17/2016 01:45,2,0.000,ALERT,212.83,303.28,59.986,1455691504,"201051344000988","219011344069620",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,307895.6,307895.6,18014,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455691540,154749.00
02/17/2016 01:45,2,0.000,ALERT,211.93,300.57,59.991,1455691504,"201051344001025","219011344069620",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,321037.7,321037.7,22533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691542,154750.00
02/17/2016 01:45,2,0.000,ALERT,212.83,303.28,59.991,1455691504,"201051344000458","219011344069620",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,318295.9,318295.9,17927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691544,154751.00
02/17/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1455691504,"201051344000853","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,316564.8,316564.8,17580,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455691545,154752.00
02/17/2016 01:45,2,0.000,ALERT,212.38,301.17,59.996,1455691504,"201051344000685","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,323492.0,323492.0,22361,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691547,154753.00
02/17/2016 01:45,2,0.000,ALERT,212.38,300.87,59.991,1455691504,"201051344000917","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,321056.5,321056.5,22337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691549,154754.00
02/17/2016 01:45,2,0.000,ALERT,212.38,301.47,59.996,1455691504,"201051344001145","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,325207.3,325207.3,22239,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691551,154755.00
02/17/2016 01:45,2,0.000,ALERT,212.16,300.57,59.965,1455691504,"201051344000651","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,317407.1,317407.1,22567,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691552,154756.00
02/17/2016 01:45,2,0.000,ALERT,211.70,300.27,59.975,1455691504,"274151322000088","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,574641.8,574641.8,11262,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691554,154757.00
02/17/2016 01:45,2,0.000,ALERT,212.83,300.27,59.991,1455691504,"274151322000068","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,480855.6,480855.6,12108,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691556,154758.00
02/17/2016 01:45,2,0.000,ALERT,211.93,301.17,59.986,1455691504,"201051344001135","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,314098.6,314098.6,22541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691558,154759.00
02/17/2016 01:45,2,0.000,ALERT,212.61,303.88,59.991,1455691504,"201051344000594","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,320181.1,320181.1,17963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691560,154760.00
02/17/2016 01:45,2,0.000,ALERT,212.16,300.87,60.007,1455691504,"201051344001203","219011344069620",0.00,-7.00,0,299.07,305.38,0.0,0.0,0.000,320401.0,320401.0,22521,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691562,154761.00
02/17/2016 01:45,2,0.000,ALERT,211.70,301.17,59.981,1455691504,"274151322000054","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,587089.5,587089.5,11294,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691563,154762.00
02/17/2016 01:45,2,0.000,ALERT,213.29,302.98,60.023,1455691504,"201051344000867","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,308977.6,308977.6,17974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691565,154763.00
02/17/2016 01:45,2,0.000,ALERT,211.93,301.17,59.991,1455691504,"201051344001093","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,319527.2,319527.2,22384,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455691567,154764.00
02/17/2016 01:45,2,0.000,ALERT,212.61,303.28,59.944,1455691504,"201051344000900","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,324407.9,324407.9,17440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691569,154765.00
02/17/2016 01:45,2,0.000,ALERT,213.06,302.68,59.986,1455691504,"201051344000648","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,317380.9,317380.9,17681,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691571,154766.00
02/17/2016 01:45,2,0.000,ALERT,212.83,303.88,59.986,1455691504,"201051344000569","219011344069620",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,325648.0,325648.0,17387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691572,154767.00
02/17/2016 01:45,2,0.000,ALERT,212.83,303.28,59.986,1455691504,"201051344000983","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,318169.3,318169.3,17802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691574,154768.00
02/17/2016 01:45,2,0.000,ALERT,213.06,303.58,59.959,1455691504,"201051344001158","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,313723.0,313723.0,17996,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455691576,154769.00
02/17/2016 01:45,2,0.000,ALERT,213.29,303.88,59.996,1455691504,"201051344000576","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,318943.3,318943.3,17488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691578,154770.00
02/17/2016 01:45,2,0.000,ALERT,212.16,299.67,60.012,1455691504,"274151322000087","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,562291.4,562291.4,11334,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455691580,154771.00
02/17/2016 02:00,2,0.000,ALERT,213.06,302.68,59.954,1455692403,"201051344000645","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,318182.3,318182.3,17629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692406,154772.00
02/17/2016 02:00,2,0.000,ALERT,211.70,299.97,60.007,1455692403,"274151322000085","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,589963.0,589963.0,11313,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692408,154773.00
02/17/2016 02:00,2,0.000,ALERT,213.29,302.37,59.944,1455692403,"201051344000633","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,309753.3,309753.3,18007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692409,154774.00
02/17/2016 02:00,2,0.000,ALERT,212.83,302.98,59.986,1455692403,"201051344000469","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,310585.1,310585.1,18012,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692411,154775.00
02/17/2016 02:00,2,0.000,ALERT,211.70,301.17,59.970,1455692403,"201051344000646","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,315990.4,315990.4,22537,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692413,154776.00
02/17/2016 02:00,2,0.000,ALERT,211.25,300.87,59.959,1455692403,"274151322000052","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,597999.3,597999.3,11517,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692415,154777.00
02/17/2016 02:00,2,0.000,ALERT,212.16,301.17,59.970,1455692403,"201051344000585","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,320840.0,320840.0,22542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692417,154778.00
02/17/2016 02:00,2,0.000,ALERT,211.93,301.47,59.975,1455692403,"201051344001230","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,319999.9,319999.9,22343,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692419,154779.00
02/17/2016 02:00,2,0.000,ALERT,212.61,302.07,59.959,1455692403,"201051344000582","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,313516.4,313516.4,22526,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692421,154780.00
02/17/2016 02:00,2,0.000,ALERT,211.48,301.17,59.970,1455692403,"201051344000955","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,324034.4,324034.4,22479,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692422,154781.00
02/17/2016 02:00,2,0.000,ALERT,211.70,299.97,60.002,1455692403,"274151322000094","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,480708.8,480708.8,11940,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692424,154782.00
02/17/2016 02:00,2,0.000,ALERT,212.38,302.98,59.981,1455692403,"201051344000579","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,324619.2,324619.2,17938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692426,154783.00
02/17/2016 02:00,2,0.000,ALERT,211.93,301.77,59.965,1455692403,"201051344000890","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,321471.4,321471.4,22473,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692428,154784.00
02/17/2016 02:00,2,0.000,ALERT,212.16,301.17,59.965,1455692403,"201051344000438","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,323641.1,323641.1,22488,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692430,154785.00
02/17/2016 02:00,2,0.000,ALERT,212.38,300.57,59.959,1455692403,"201051344000417","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,317424.7,317424.7,22626,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692431,154786.00
02/17/2016 02:00,2,0.000,ALERT,211.48,300.57,59.949,1455692403,"274151322000083","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,592181.1,592181.1,11552,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692433,154787.00
02/17/2016 02:00,2,0.000,ALERT,212.16,299.97,60.002,1455692403,"274151322000076","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,629361.6,629361.6,11562,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692435,154788.00
02/17/2016 02:00,2,0.000,ALERT,212.61,303.28,59.970,1455692403,"201051344000868","219011344069620",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,309514.0,309514.0,17741,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692437,154789.00
02/17/2016 02:00,2,0.000,ALERT,211.48,301.17,59.938,1455692403,"274151322000095","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,622341.9,622341.9,11446,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692439,154790.00
02/17/2016 02:00,2,0.000,ALERT,212.38,302.68,59.912,1455692403,"201051344000988","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,307895.6,307895.6,18016,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692440,154791.00
02/17/2016 02:00,2,0.000,ALERT,211.70,300.27,59.959,1455692403,"201051344001025","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,321037.7,321037.7,22535,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692442,154792.00
02/17/2016 02:00,2,0.000,ALERT,212.38,302.68,60.012,1455692403,"201051344000458","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,318295.9,318295.9,17929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692444,154793.00
02/17/2016 02:00,2,0.000,ALERT,213.06,302.68,59.965,1455692403,"201051344000853","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,316564.8,316564.8,17582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692446,154794.00
02/17/2016 02:00,2,0.000,ALERT,212.38,301.17,60.002,1455692403,"201051344000685","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,323492.0,323492.0,22363,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692448,154795.00
02/17/2016 02:00,2,0.000,ALERT,212.16,300.57,59.965,1455692403,"201051344000917","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,321056.5,321056.5,22339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692449,154796.00
02/17/2016 02:00,2,0.000,ALERT,212.16,301.47,59.959,1455692403,"201051344001145","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,325207.3,325207.3,22241,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692451,154797.00
02/17/2016 02:00,2,0.000,ALERT,211.93,300.27,59.944,1455692403,"201051344000651","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,317407.1,317407.1,22569,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692453,154798.00
02/17/2016 02:00,2,0.000,ALERT,211.03,299.67,59.954,1455692403,"274151322000088","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,574641.8,574641.8,11264,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692455,154799.00
02/17/2016 02:00,2,0.000,ALERT,212.16,299.07,59.954,1455692403,"274151322000068","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,480855.6,480855.6,12110,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692457,154800.00
02/17/2016 02:00,2,0.000,ALERT,211.70,301.17,59.954,1455692403,"201051344001135","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,314098.6,314098.6,22543,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692459,154801.00
02/17/2016 02:00,2,0.000,ALERT,212.16,303.28,59.949,1455692403,"201051344000594","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,320181.1,320181.1,17965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692460,154802.00
02/17/2016 02:00,2,0.000,ALERT,212.16,300.57,59.938,1455692403,"201051344001203","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,320401.0,320401.0,22523,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692462,154803.00
02/17/2016 02:00,2,0.000,ALERT,211.25,300.27,59.938,1455692403,"274151322000054","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,587089.5,587089.5,11296,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692464,154804.00
02/17/2016 02:00,2,0.000,ALERT,212.83,302.07,59.954,1455692403,"201051344000867","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,308977.6,308977.6,17976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692466,154805.00
02/17/2016 02:00,2,0.000,ALERT,211.93,300.87,59.954,1455692403,"201051344001093","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,319527.2,319527.2,22386,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692468,154806.00
02/17/2016 02:00,2,0.000,ALERT,212.38,302.37,59.954,1455692403,"201051344000900","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,324407.9,324407.9,17442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692470,154807.00
02/17/2016 02:00,2,0.000,ALERT,212.61,301.77,59.959,1455692403,"201051344000648","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,317380.9,317380.9,17683,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692472,154808.00
02/17/2016 02:00,2,0.000,ALERT,212.61,303.28,59.959,1455692403,"201051344000569","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,325648.0,325648.0,17389,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692473,154809.00
02/17/2016 02:00,2,0.000,ALERT,212.61,302.98,59.954,1455692403,"201051344000983","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318169.3,318169.3,17804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692475,154810.00
02/17/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1455692403,"201051344001158","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,313723.0,313723.0,17998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692477,154811.00
02/17/2016 02:00,2,0.000,ALERT,213.06,303.28,59.944,1455692403,"201051344000576","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318943.3,318943.3,17490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455692479,154812.00
02/17/2016 02:00,2,0.000,ALERT,211.48,298.77,59.959,1455692403,"274151322000087","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,562291.4,562291.4,11336,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455692481,154813.00
02/17/2016 02:15,2,0.000,ALERT,213.51,303.28,59.954,1455693303,"201051344000645","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,318182.3,318182.3,17631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693305,154814.00
02/17/2016 02:15,2,0.000,ALERT,211.93,300.57,59.959,1455693303,"274151322000085","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,589963.0,589963.0,11315,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693306,154815.00
02/17/2016 02:15,2,0.000,ALERT,213.51,302.68,59.975,1455693303,"201051344000633","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,309753.3,309753.3,18009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455693308,154816.00
02/17/2016 02:15,2,0.000,ALERT,213.29,303.28,59.965,1455693303,"201051344000469","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,310585.1,310585.1,18014,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693310,154817.00
02/17/2016 02:15,2,0.000,ALERT,212.16,301.47,59.933,1455693303,"201051344000646","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,315990.4,315990.4,22539,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693312,154818.00
02/17/2016 02:15,2,0.000,ALERT,211.93,300.87,59.986,1455693303,"274151322000052","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,597999.3,597999.3,11519,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693314,154819.00
02/17/2016 02:15,2,0.000,ALERT,212.61,301.77,59.922,1455693303,"201051344000585","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,320840.0,320840.0,22544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455693316,154820.00
02/17/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1455693303,"201051344001230","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,319999.9,319999.9,22345,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693318,154821.00
02/17/2016 02:15,2,0.000,ALERT,213.06,302.68,59.944,1455693303,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,313516.4,313516.4,22528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693320,154822.00
02/17/2016 02:15,2,0.000,ALERT,211.93,301.47,59.991,1455693303,"201051344000955","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,324034.4,324034.4,22481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693321,154823.00
02/17/2016 02:15,2,0.000,ALERT,212.16,299.97,59.959,1455693303,"274151322000094","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,480708.8,480708.8,11942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693323,154824.00
02/17/2016 02:15,2,0.000,ALERT,212.83,303.28,60.007,1455693303,"201051344000579","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,324619.2,324619.2,17940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693325,154825.00
02/17/2016 02:15,2,0.000,ALERT,212.38,302.07,59.933,1455693303,"201051344000890","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,321471.4,321471.4,22475,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693327,154826.00
02/17/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1455693303,"201051344000438","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,323641.1,323641.1,22490,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455693329,154827.00
02/17/2016 02:15,2,0.000,ALERT,212.83,301.47,59.970,1455693303,"201051344000417","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,317424.7,317424.7,22628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455693331,154828.00
02/17/2016 02:15,2,0.000,ALERT,212.16,300.87,59.954,1455693303,"274151322000083","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,592181.1,592181.1,11554,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693332,154829.00
02/17/2016 02:15,2,0.000,ALERT,212.83,300.27,59.965,1455693303,"274151322000076","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,629361.6,629361.6,11564,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693334,154830.00
02/17/2016 02:15,2,0.000,ALERT,213.06,303.58,59.981,1455693303,"201051344000868","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,309514.0,309514.0,17743,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693336,154831.00
02/17/2016 02:15,2,0.000,ALERT,212.16,301.77,59.970,1455693303,"274151322000095","219011344069620",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,622341.9,622341.9,11448,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693338,154832.00
02/17/2016 02:15,2,0.000,ALERT,212.83,302.98,59.970,1455693303,"201051344000988","219011344069620",0.00,-6.00,0,298.47,304.78,0.0,0.0,0.000,307895.6,307895.6,18018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693340,154833.00
02/17/2016 02:15,2,0.000,ALERT,211.93,300.57,59.959,1455693303,"201051344001025","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,321037.7,321037.7,22537,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693341,154834.00
02/17/2016 02:15,2,0.000,ALERT,213.06,303.28,59.975,1455693303,"201051344000458","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,318295.9,318295.9,17931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693343,154835.00
02/17/2016 02:15,2,0.000,ALERT,213.74,302.98,59.975,1455693303,"201051344000853","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,316564.8,316564.8,17584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693345,154836.00
02/17/2016 02:15,2,0.000,ALERT,212.83,301.77,59.938,1455693303,"201051344000685","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,323492.0,323492.0,22365,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693347,154837.00
02/17/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1455693303,"201051344000917","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,321056.5,321056.5,22341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693349,154838.00
02/17/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1455693303,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,325207.3,325207.3,22243,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693350,154839.00
02/17/2016 02:15,2,0.000,ALERT,212.61,300.87,59.970,1455693303,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,317407.1,317407.1,22571,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693352,154840.00
02/17/2016 02:15,2,0.000,ALERT,211.70,300.27,60.012,1455693303,"274151322000088","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,574641.8,574641.8,11266,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693354,154841.00
02/17/2016 02:15,2,0.000,ALERT,212.83,299.97,59.928,1455693303,"274151322000068","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,480855.6,480855.6,12112,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693356,154842.00
02/17/2016 02:15,2,0.000,ALERT,212.16,301.47,59.975,1455693303,"201051344001135","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,314098.6,314098.6,22545,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693358,154843.00
02/17/2016 02:15,2,0.000,ALERT,212.61,303.28,59.970,1455693303,"201051344000594","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,320181.1,320181.1,17967,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693360,154844.00
02/17/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1455693303,"201051344001203","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,320401.0,320401.0,22525,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693362,154845.00
02/17/2016 02:15,2,0.000,ALERT,211.93,300.87,59.965,1455693303,"274151322000054","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,587089.5,587089.5,11298,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693363,154846.00
02/17/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1455693303,"201051344000867","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,308977.6,308977.6,17978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693365,154847.00
02/17/2016 02:15,2,0.000,ALERT,212.38,301.77,59.965,1455693303,"201051344001093","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,319527.2,319527.2,22388,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693367,154848.00
02/17/2016 02:15,2,0.000,ALERT,212.83,302.98,59.965,1455693303,"201051344000900","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,324407.9,324407.9,17444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693369,154849.00
02/17/2016 02:15,2,0.000,ALERT,213.29,302.37,59.970,1455693303,"201051344000648","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,317380.9,317380.9,17685,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455693371,154850.00
02/17/2016 02:15,2,0.000,ALERT,213.06,303.58,60.023,1455693303,"201051344000569","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,325648.0,325648.0,17391,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455693373,154851.00
02/17/2016 02:15,2,0.000,ALERT,212.83,302.98,59.970,1455693303,"201051344000983","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,318169.3,318169.3,17806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693375,154852.00
02/17/2016 02:15,2,0.000,ALERT,213.29,302.98,59.965,1455693303,"201051344001158","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,313723.0,313723.0,18000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693376,154853.00
02/17/2016 02:15,2,0.000,ALERT,213.51,303.28,59.970,1455693303,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,318943.3,318943.3,17492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693378,154854.00
02/17/2016 02:15,2,0.000,ALERT,211.93,299.67,59.970,1455693303,"274151322000087","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,562291.4,562291.4,11338,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455693380,154855.00
02/17/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1455694204,"201051344000645","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,318182.3,318182.3,17633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694206,154856.00
02/17/2016 02:30,2,0.000,ALERT,212.16,300.87,59.970,1455694204,"274151322000085","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,589963.0,589963.0,11317,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694208,154857.00
02/17/2016 02:30,2,0.000,ALERT,213.51,302.98,59.970,1455694204,"201051344000633","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,309753.3,309753.3,18011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694210,154858.00
02/17/2016 02:30,2,0.000,ALERT,213.06,303.58,59.970,1455694204,"201051344000469","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,310585.1,310585.1,18016,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694211,154859.00
02/17/2016 02:30,2,0.000,ALERT,212.38,301.77,59.959,1455694204,"201051344000646","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,315990.4,315990.4,22541,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694213,154860.00
02/17/2016 02:30,2,0.000,ALERT,211.93,300.57,59.965,1455694204,"274151322000052","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,597999.3,597999.3,11521,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694215,154861.00
02/17/2016 02:30,2,0.000,ALERT,212.61,301.77,59.975,1455694204,"201051344000585","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,320840.0,320840.0,22546,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694217,154862.00
02/17/2016 02:30,2,0.000,ALERT,212.38,302.07,59.981,1455694204,"201051344001230","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,319999.9,319999.9,22347,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694219,154863.00
02/17/2016 02:30,2,0.000,ALERT,212.83,302.37,59.986,1455694204,"201051344000582","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,313516.4,313516.4,22530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455694221,154864.00
02/17/2016 02:30,2,0.000,ALERT,211.93,301.47,59.970,1455694204,"201051344000955","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,324034.4,324034.4,22483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694222,154865.00
02/17/2016 02:30,2,0.000,ALERT,211.93,299.97,59.965,1455694204,"274151322000094","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,480708.8,480708.8,11944,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694224,154866.00
02/17/2016 02:30,2,0.000,ALERT,213.06,304.18,59.975,1455694204,"201051344000579","219011344069620",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,324619.2,324619.2,17942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694226,154867.00
02/17/2016 02:30,2,0.000,ALERT,212.38,302.07,60.002,1455694204,"201051344000890","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,321471.4,321471.4,22477,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455694228,154868.00
02/17/2016 02:30,2,0.000,ALERT,212.61,301.47,59.965,1455694204,"201051344000438","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,323641.1,323641.1,22492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694230,154869.00
02/17/2016 02:30,2,0.000,ALERT,212.83,301.17,59.959,1455694204,"201051344000417","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,317424.7,317424.7,22630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694231,154870.00
