ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 02:30,2,0.000,ALERT,212.38,301.17,59.965,1455694204,"274151322000083","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,592181.1,592181.1,11556,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694233,154871.00
02/17/2016 02:30,2,0.000,ALERT,212.83,301.17,59.959,1455694204,"274151322000076","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,629361.6,629361.6,11566,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694235,154872.00
02/17/2016 02:30,2,0.000,ALERT,212.83,303.88,59.975,1455694204,"201051344000868","219011344069620",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,309514.0,309514.0,17745,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694237,154873.00
02/17/2016 02:30,2,0.000,ALERT,212.16,301.77,59.954,1455694204,"274151322000095","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,622341.9,622341.9,11450,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694239,154874.00
02/17/2016 02:30,2,0.000,ALERT,212.61,303.28,59.986,1455694204,"201051344000988","219011344069620",0.00,-6.00,0,297.87,305.38,0.0,0.0,0.000,307895.6,307895.6,18020,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455694240,154875.00
02/17/2016 02:30,2,0.000,ALERT,212.16,300.87,59.965,1455694204,"201051344001025","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,321037.7,321037.7,22539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694242,154876.00
02/17/2016 02:30,2,0.000,ALERT,212.61,303.28,60.002,1455694204,"201051344000458","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,318295.9,318295.9,17933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694244,154877.00
02/17/2016 02:30,2,0.000,ALERT,213.29,302.98,59.965,1455694204,"201051344000853","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,316564.8,316564.8,17586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455694246,154878.00
02/17/2016 02:30,2,0.000,ALERT,212.83,301.47,59.965,1455694204,"201051344000685","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,323492.0,323492.0,22367,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694247,154879.00
02/17/2016 02:30,2,0.000,ALERT,212.61,301.17,59.965,1455694204,"201051344000917","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,321056.5,321056.5,22343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694249,154880.00
02/17/2016 02:30,2,0.000,ALERT,212.83,301.77,59.970,1455694204,"201051344001145","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,325207.3,325207.3,22245,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694251,154881.00
02/17/2016 02:30,2,0.000,ALERT,212.61,300.87,59.938,1455694204,"201051344000651","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,317407.1,317407.1,22573,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694253,154882.00
02/17/2016 02:30,2,0.000,ALERT,211.70,300.27,59.954,1455694204,"274151322000088","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,574641.8,574641.8,11268,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694255,154883.00
02/17/2016 02:30,2,0.000,ALERT,212.83,299.97,59.965,1455694204,"274151322000068","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,480855.6,480855.6,12114,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455694257,154884.00
02/17/2016 02:30,2,0.000,ALERT,211.93,301.47,59.922,1455694204,"201051344001135","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,314098.6,314098.6,22547,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694258,154885.00
02/17/2016 02:30,2,0.000,ALERT,212.38,303.88,59.965,1455694204,"201051344000594","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,320181.1,320181.1,17969,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694260,154886.00
02/17/2016 02:30,2,0.000,ALERT,212.38,301.17,59.949,1455694204,"201051344001203","219011344069620",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,320401.0,320401.0,22527,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694262,154887.00
02/17/2016 02:30,2,0.000,ALERT,211.93,300.87,59.944,1455694204,"274151322000054","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,587089.5,587089.5,11300,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694264,154888.00
02/17/2016 02:30,2,0.000,ALERT,213.06,303.28,60.007,1455694204,"201051344000867","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,308977.6,308977.6,17980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455694265,154889.00
02/17/2016 02:30,2,0.000,ALERT,212.38,301.17,59.965,1455694204,"201051344001093","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,319527.2,319527.2,22390,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694267,154890.00
02/17/2016 02:30,2,0.000,ALERT,212.61,302.98,59.954,1455694204,"201051344000900","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,324407.9,324407.9,17446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694269,154891.00
02/17/2016 02:30,2,0.000,ALERT,212.83,302.07,59.949,1455694204,"201051344000648","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,317380.9,317380.9,17687,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694271,154892.00
02/17/2016 02:30,2,0.000,ALERT,212.83,303.58,59.965,1455694204,"201051344000569","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,325648.0,325648.0,17393,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694273,154893.00
02/17/2016 02:30,2,0.000,ALERT,212.83,303.28,59.959,1455694204,"201051344000983","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,318169.3,318169.3,17808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694274,154894.00
02/17/2016 02:30,2,0.000,ALERT,212.83,302.98,59.981,1455694204,"201051344001158","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,313723.0,313723.0,18002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694276,154895.00
02/17/2016 02:30,2,0.000,ALERT,213.29,303.58,59.954,1455694204,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,318943.3,318943.3,17494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694278,154896.00
02/17/2016 02:30,2,0.000,ALERT,211.93,299.67,59.917,1455694204,"274151322000087","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,562291.4,562291.4,11340,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455694280,154897.00
02/17/2016 02:45,2,0.000,ALERT,213.29,303.28,59.996,1455695103,"201051344000645","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,318182.3,318182.3,17635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695105,154898.00
02/17/2016 02:45,2,0.000,ALERT,212.16,300.27,59.959,1455695103,"274151322000085","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,589963.0,589963.0,11319,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695107,154899.00
02/17/2016 02:45,2,0.000,ALERT,213.51,302.68,59.965,1455695103,"201051344000633","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,309753.3,309753.3,18013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695109,154900.00
02/17/2016 02:45,2,0.000,ALERT,213.06,303.28,59.959,1455695103,"201051344000469","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,310585.1,310585.1,18018,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695111,154901.00
02/17/2016 02:45,2,0.000,ALERT,211.93,301.77,59.944,1455695103,"201051344000646","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,315990.4,315990.4,22543,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695112,154902.00
02/17/2016 02:45,2,0.000,ALERT,211.70,301.17,59.965,1455695103,"274151322000052","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,597999.3,597999.3,11523,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695114,154903.00
02/17/2016 02:45,2,0.000,ALERT,212.38,302.07,59.959,1455695103,"201051344000585","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,320840.0,320840.0,22548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455695116,154904.00
02/17/2016 02:45,2,0.000,ALERT,212.16,301.77,59.944,1455695103,"201051344001230","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,319999.9,319999.9,22349,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695118,154905.00
02/17/2016 02:45,2,0.000,ALERT,212.83,302.68,59.938,1455695103,"201051344000582","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,313516.4,313516.4,22532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695119,154906.00
02/17/2016 02:45,2,0.000,ALERT,211.93,301.77,59.917,1455695103,"201051344000955","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,324034.4,324034.4,22485,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695121,154907.00
02/17/2016 02:45,2,0.000,ALERT,211.93,299.97,59.959,1455695103,"274151322000094","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,480708.8,480708.8,11946,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695123,154908.00
02/17/2016 02:45,2,0.000,ALERT,212.83,303.58,59.949,1455695103,"201051344000579","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,324619.2,324619.2,17944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455695125,154909.00
02/17/2016 02:45,2,0.000,ALERT,212.16,302.37,59.965,1455695103,"201051344000890","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,321471.4,321471.4,22479,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695127,154910.00
02/17/2016 02:45,2,0.000,ALERT,212.38,301.77,59.991,1455695103,"201051344000438","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,323641.1,323641.1,22494,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695128,154911.00
02/17/2016 02:45,2,0.000,ALERT,212.38,301.17,59.965,1455695103,"201051344000417","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,317424.7,317424.7,22632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695130,154912.00
02/17/2016 02:45,2,0.000,ALERT,212.16,301.17,59.954,1455695103,"274151322000083","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,592181.1,592181.1,11558,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695132,154913.00
02/17/2016 02:45,2,0.000,ALERT,212.61,300.57,59.954,1455695103,"274151322000076","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,629361.6,629361.6,11568,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695134,154914.00
02/17/2016 02:45,2,0.000,ALERT,212.83,303.88,59.975,1455695103,"201051344000868","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,309514.0,309514.0,17747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695136,154915.00
02/17/2016 02:45,2,0.000,ALERT,211.93,301.47,59.907,1455695103,"274151322000095","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,622341.9,622341.9,11452,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695138,154916.00
02/17/2016 02:45,2,0.000,ALERT,212.61,302.98,59.991,1455695103,"201051344000988","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,307895.6,307895.6,18022,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695139,154917.00
02/17/2016 02:45,2,0.000,ALERT,212.16,301.17,60.007,1455695103,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,321037.7,321037.7,22541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455695141,154918.00
02/17/2016 02:45,2,0.000,ALERT,212.83,303.28,59.965,1455695103,"201051344000458","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,318295.9,318295.9,17935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455695143,154919.00
02/17/2016 02:45,2,0.000,ALERT,213.51,302.98,59.970,1455695103,"201051344000853","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,316564.8,316564.8,17588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695145,154920.00
02/17/2016 02:45,2,0.000,ALERT,212.61,301.77,59.959,1455695103,"201051344000685","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,323492.0,323492.0,22369,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695147,154921.00
02/17/2016 02:45,2,0.000,ALERT,212.38,301.47,59.970,1455695103,"201051344000917","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,321056.5,321056.5,22345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695149,154922.00
02/17/2016 02:45,2,0.000,ALERT,212.61,302.07,59.959,1455695103,"201051344001145","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,325207.3,325207.3,22247,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695151,154923.00
02/17/2016 02:45,2,0.000,ALERT,212.16,300.87,59.959,1455695103,"201051344000651","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,317407.1,317407.1,22575,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455695152,154924.00
02/17/2016 02:45,2,0.000,ALERT,211.48,300.27,59.970,1455695103,"274151322000088","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,574641.8,574641.8,11270,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695154,154925.00
02/17/2016 02:45,2,0.000,ALERT,212.61,299.97,59.965,1455695103,"274151322000068","219011344069620",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,480855.6,480855.6,12116,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455695156,154926.00
02/17/2016 02:45,2,0.000,ALERT,211.93,301.77,59.954,1455695103,"201051344001135","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,314098.6,314098.6,22549,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455695158,154927.00
02/17/2016 02:45,2,0.000,ALERT,212.38,303.28,59.954,1455695103,"201051344000594","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,320181.1,320181.1,17971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695159,154928.00
02/17/2016 02:45,2,0.000,ALERT,212.16,301.17,59.959,1455695103,"201051344001203","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,320401.0,320401.0,22529,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695161,154929.00
02/17/2016 02:45,2,0.000,ALERT,211.70,300.87,59.949,1455695103,"274151322000054","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,587089.5,587089.5,11302,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695163,154930.00
02/17/2016 02:45,2,0.000,ALERT,213.06,302.68,59.959,1455695103,"201051344000867","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,308977.6,308977.6,17982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695165,154931.00
02/17/2016 02:45,2,0.000,ALERT,212.16,301.47,59.965,1455695103,"201051344001093","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,319527.2,319527.2,22392,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695167,154932.00
02/17/2016 02:45,2,0.000,ALERT,212.61,302.68,59.959,1455695103,"201051344000900","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,324407.9,324407.9,17448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455695169,154933.00
02/17/2016 02:45,2,0.000,ALERT,213.06,302.07,59.938,1455695103,"201051344000648","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,317380.9,317380.9,17689,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695170,154934.00
02/17/2016 02:45,2,0.000,ALERT,212.83,303.58,59.959,1455695103,"201051344000569","219011344069620",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,325648.0,325648.0,17395,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695172,154935.00
02/17/2016 02:45,2,0.000,ALERT,212.61,302.98,59.959,1455695103,"201051344000983","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,318169.3,318169.3,17810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695174,154936.00
02/17/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1455695103,"201051344001158","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,313723.0,313723.0,18004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695176,154937.00
02/17/2016 02:45,2,0.000,ALERT,213.29,303.58,59.965,1455695103,"201051344000576","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,318943.3,318943.3,17496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695178,154938.00
02/17/2016 02:45,2,0.000,ALERT,211.70,299.67,59.975,1455695103,"274151322000087","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,562291.4,562291.4,11342,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455695180,154939.00
02/17/2016 03:00,2,0.000,ALERT,213.51,303.58,60.028,1455696003,"201051344000645","219011344069620",0.00,-6.00,0,288.85,305.38,0.0,0.0,0.000,318182.3,318182.3,17637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696005,154940.00
02/17/2016 03:00,2,0.000,ALERT,212.38,300.87,59.981,1455696003,"274151322000085","219011344069620",0.00,-6.50,0,286.14,302.68,0.0,0.0,0.000,589963.0,589963.0,11321,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696007,154941.00
02/17/2016 03:00,2,0.000,ALERT,213.51,303.28,60.012,1455696003,"201051344000633","219011344069620",0.00,-7.00,0,287.05,304.78,0.0,0.0,0.000,309753.3,309753.3,18015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696009,154942.00
02/17/2016 03:00,2,0.000,ALERT,213.06,303.58,59.991,1455696003,"201051344000469","219011344069620",0.00,-8.00,0,287.95,305.08,0.0,0.0,0.000,310585.1,310585.1,18020,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696011,154943.00
02/17/2016 03:00,2,0.000,ALERT,212.38,302.07,59.970,1455696003,"201051344000646","219011344069620",0.00,-7.00,0,287.65,303.28,0.0,0.0,0.000,315990.4,315990.4,22545,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696013,154944.00
02/17/2016 03:00,2,0.000,ALERT,211.93,300.87,59.981,1455696003,"274151322000052","219011344069620",0.00,-7.00,0,286.44,302.98,0.0,0.0,0.000,597999.3,597999.3,11525,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696014,154945.00
02/17/2016 03:00,2,0.000,ALERT,212.61,302.07,59.959,1455696003,"201051344000585","219011344069620",0.00,-6.50,0,287.35,303.58,0.0,0.0,0.000,320840.0,320840.0,22550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696016,154946.00
02/17/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1455696003,"201051344001230","219011344069620",0.00,-6.50,0,287.95,303.58,0.0,0.0,0.000,319999.9,319999.9,22351,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696018,154947.00
02/17/2016 03:00,2,0.000,ALERT,212.83,302.68,59.996,1455696003,"201051344000582","219011344069620",0.00,-8.00,0,288.85,304.18,0.0,0.0,0.000,313516.4,313516.4,22534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696020,154948.00
02/17/2016 03:00,2,0.000,ALERT,212.16,301.77,60.034,1455696003,"201051344000955","219011344069620",0.00,-7.00,0,287.65,303.58,0.0,0.0,0.000,324034.4,324034.4,22487,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696021,154949.00
02/17/2016 03:00,2,0.000,ALERT,212.16,300.27,59.991,1455696003,"274151322000094","219011344069620",0.00,-8.00,0,285.84,301.77,0.0,0.0,0.000,480708.8,480708.8,11948,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696023,154950.00
02/17/2016 03:00,2,0.000,ALERT,213.06,304.48,59.959,1455696003,"201051344000579","219011344069620",0.00,-6.50,0,289.45,306.28,0.0,0.0,0.000,324619.2,324619.2,17946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696025,154951.00
02/17/2016 03:00,2,0.000,ALERT,212.38,302.37,60.018,1455696003,"201051344000890","219011344069620",0.00,-6.00,0,288.55,304.48,0.0,0.0,0.000,321471.4,321471.4,22481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696027,154952.00
02/17/2016 03:00,2,0.000,ALERT,212.61,301.77,59.991,1455696003,"201051344000438","219011344069620",0.00,-8.00,0,287.95,303.88,0.0,0.0,0.000,323641.1,323641.1,22496,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696029,154953.00
02/17/2016 03:00,2,0.000,ALERT,212.61,301.17,59.996,1455696003,"201051344000417","219011344069620",0.00,-7.00,0,287.35,302.98,0.0,0.0,0.000,317424.7,317424.7,22634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696030,154954.00
02/17/2016 03:00,2,0.000,ALERT,212.16,301.17,59.991,1455696003,"274151322000083","219011344069620",0.00,-6.50,0,287.05,302.98,0.0,0.0,0.000,592181.1,592181.1,11560,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696032,154955.00
02/17/2016 03:00,2,0.000,ALERT,212.61,301.17,60.018,1455696003,"274151322000076","219011344069620",0.00,-6.50,0,286.44,302.98,0.0,0.0,0.000,629361.6,629361.6,11570,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696034,154956.00
02/17/2016 03:00,2,0.000,ALERT,213.06,304.18,60.034,1455696003,"201051344000868","219011344069620",0.00,-6.50,0,289.45,305.98,0.0,0.0,0.000,309514.0,309514.0,17749,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696036,154957.00
02/17/2016 03:00,2,0.000,ALERT,212.16,301.47,60.028,1455696003,"274151322000095","219011344069620",0.00,-8.00,0,287.65,303.28,0.0,0.0,0.000,622341.9,622341.9,11454,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696038,154958.00
02/17/2016 03:00,2,0.000,ALERT,212.61,303.28,59.986,1455696003,"201051344000988","219011344069620",0.00,-6.50,0,286.44,305.08,0.0,0.0,0.000,307895.6,307895.6,18024,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696039,154959.00
02/17/2016 03:00,2,0.000,ALERT,212.38,301.17,59.991,1455696003,"201051344001025","219011344069620",0.00,-8.00,0,287.35,304.18,0.0,0.0,0.000,321037.7,321037.7,22543,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696041,154960.00
02/17/2016 03:00,2,0.000,ALERT,212.83,303.88,59.986,1455696003,"201051344000458","219011344069620",0.00,-5.00,0,288.85,306.28,0.0,0.0,0.000,318295.9,318295.9,17937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696043,154961.00
02/17/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1455696003,"201051344000853","219011344069620",0.00,-7.00,0,288.85,305.38,0.0,0.0,0.000,316564.8,316564.8,17590,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696045,154962.00
02/17/2016 03:00,2,0.000,ALERT,213.06,302.07,59.986,1455696003,"201051344000685","219011344069620",0.00,-6.50,0,287.95,303.28,0.0,0.0,0.000,323492.0,323492.0,22371,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696047,154963.00
02/17/2016 03:00,2,0.000,ALERT,212.83,301.77,59.975,1455696003,"201051344000917","219011344069620",0.00,-5.50,0,286.74,302.98,0.0,0.0,0.000,321056.5,321056.5,22347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696048,154964.00
02/17/2016 03:00,2,0.000,ALERT,212.83,302.07,59.959,1455696003,"201051344001145","219011344069620",0.00,-7.00,0,288.55,304.18,0.0,0.0,0.000,325207.3,325207.3,22249,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696050,154965.00
02/17/2016 03:00,2,0.000,ALERT,212.61,301.47,59.986,1455696003,"201051344000651","219011344069620",0.00,-8.50,0,287.35,302.98,0.0,0.0,0.000,317407.1,317407.1,22577,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696052,154966.00
02/17/2016 03:00,2,0.000,ALERT,211.93,300.57,59.991,1455696003,"274151322000088","219011344069620",0.00,-6.00,0,286.14,302.07,0.0,0.0,0.000,574641.8,574641.8,11272,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696054,154967.00
02/17/2016 03:00,2,0.000,ALERT,212.83,300.27,59.949,1455696003,"274151322000068","219011344069620",0.00,-6.00,0,285.84,301.77,0.0,0.0,0.000,480855.6,480855.6,12118,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696056,154968.00
02/17/2016 03:00,2,0.000,ALERT,212.38,302.07,59.981,1455696003,"201051344001135","219011344069620",0.00,-6.50,0,287.95,303.88,0.0,0.0,0.000,314098.6,314098.6,22551,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696058,154969.00
02/17/2016 03:00,2,0.000,ALERT,212.61,303.88,59.991,1455696003,"201051344000594","219011344069620",0.00,-7.00,0,288.55,305.38,0.0,0.0,0.000,320181.1,320181.1,17973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696059,154970.00
02/17/2016 03:00,2,0.000,ALERT,212.61,301.47,60.007,1455696003,"201051344001203","219011344069620",0.00,-7.00,0,287.95,304.78,0.0,0.0,0.000,320401.0,320401.0,22531,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696061,154971.00
02/17/2016 03:00,2,0.000,ALERT,212.16,301.47,59.986,1455696003,"274151322000054","219011344069620",0.00,-6.00,0,286.74,302.98,0.0,0.0,0.000,587089.5,587089.5,11304,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696063,154972.00
02/17/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1455696003,"201051344000867","219011344069620",0.00,-6.00,0,288.25,305.68,0.0,0.0,0.000,308977.6,308977.6,17984,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696065,154973.00
02/17/2016 03:00,2,0.000,ALERT,212.61,302.07,59.981,1455696003,"201051344001093","219011344069620",0.00,-5.50,0,287.65,303.28,0.0,0.0,0.000,319527.2,319527.2,22394,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696067,154974.00
02/17/2016 03:00,2,0.000,ALERT,212.83,303.58,59.970,1455696003,"201051344000900","219011344069620",0.00,-7.00,0,288.55,305.08,0.0,0.0,0.000,324407.9,324407.9,17450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696069,154975.00
02/17/2016 03:00,2,0.000,ALERT,213.29,302.98,59.938,1455696003,"201051344000648","219011344069620",0.00,-8.00,0,288.25,305.08,0.0,0.0,0.000,317380.9,317380.9,17691,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696070,154976.00
02/17/2016 03:00,2,0.000,ALERT,213.29,304.48,59.981,1455696003,"201051344000569","219011344069620",0.00,-6.50,0,289.45,306.28,0.0,0.0,0.000,325648.0,325648.0,17397,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696072,154977.00
02/17/2016 03:00,2,0.000,ALERT,213.06,303.88,59.981,1455696003,"201051344000983","219011344069620",0.00,-6.50,0,289.15,305.68,0.0,0.0,0.000,318169.3,318169.3,17812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696074,154978.00
02/17/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1455696003,"201051344001158","219011344069620",0.00,-8.00,0,288.25,305.08,0.0,0.0,0.000,313723.0,313723.0,18006,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696076,154979.00
02/17/2016 03:00,2,0.000,ALERT,213.51,304.18,59.986,1455696003,"201051344000576","219011344069620",0.00,-7.00,0,289.15,305.68,0.0,0.0,0.000,318943.3,318943.3,17498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696078,154980.00
02/17/2016 03:00,2,0.000,ALERT,211.93,299.67,59.991,1455696003,"274151322000087","219011344069620",0.00,-5.50,0,285.24,303.58,0.0,0.0,0.000,562291.4,562291.4,11344,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696079,154981.00
02/17/2016 03:15,2,0.000,ALERT,213.74,304.18,59.986,1455696903,"201051344000645","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318182.3,318182.3,17639,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696905,154982.00
02/17/2016 03:15,2,0.000,ALERT,212.38,301.47,59.996,1455696903,"274151322000085","219011344069620",0.00,-6.50,0,298.47,305.08,0.0,0.0,0.000,589963.0,589963.0,11323,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696907,154983.00
02/17/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1455696903,"201051344000633","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,309753.3,309753.3,18017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696909,154984.00
02/17/2016 03:15,2,0.000,ALERT,213.29,304.18,59.986,1455696903,"201051344000469","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,310585.1,310585.1,18022,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696911,154985.00
02/17/2016 03:15,2,0.000,ALERT,212.38,302.37,59.975,1455696903,"201051344000646","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,315990.4,315990.4,22547,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696913,154986.00
02/17/2016 03:15,2,0.000,ALERT,211.93,300.87,59.996,1455696903,"274151322000052","219011344069620",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,597999.3,597999.3,11527,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696915,154987.00
02/17/2016 03:15,2,0.000,ALERT,212.61,302.68,60.023,1455696903,"201051344000585","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,320840.0,320840.0,22552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696916,154988.00
02/17/2016 03:15,2,0.000,ALERT,212.61,302.68,59.981,1455696903,"201051344001230","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,319999.9,319999.9,22353,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696918,154989.00
02/17/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1455696903,"201051344000582","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,313516.4,313516.4,22536,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696920,154990.00
02/17/2016 03:15,2,0.000,ALERT,212.16,302.37,59.986,1455696903,"201051344000955","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,324034.4,324034.4,22489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696922,154991.00
02/17/2016 03:15,2,0.000,ALERT,212.16,300.57,59.986,1455696903,"274151322000094","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,480708.8,480708.8,11950,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696924,154992.00
02/17/2016 03:15,2,0.000,ALERT,213.29,304.78,60.002,1455696903,"201051344000579","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,324619.2,324619.2,17948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696925,154993.00
02/17/2016 03:15,2,0.000,ALERT,212.38,302.98,60.034,1455696903,"201051344000890","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,321471.4,321471.4,22483,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696927,154994.00
02/17/2016 03:15,2,0.000,ALERT,212.83,302.37,59.996,1455696903,"201051344000438","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,323641.1,323641.1,22498,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696929,154995.00
02/17/2016 03:15,2,0.000,ALERT,212.83,301.77,59.991,1455696903,"201051344000417","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,317424.7,317424.7,22636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696931,154996.00
02/17/2016 03:15,2,0.000,ALERT,212.16,300.87,59.981,1455696903,"274151322000083","219011344069620",0.00,-6.50,0,299.07,305.38,0.0,0.0,0.000,592181.1,592181.1,11562,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696933,154997.00
02/17/2016 03:15,2,0.000,ALERT,212.83,300.87,59.996,1455696903,"274151322000076","219011344069620",0.00,-7.00,0,298.77,305.68,0.0,0.0,0.000,629361.6,629361.6,11572,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696934,154998.00
02/17/2016 03:15,2,0.000,ALERT,213.29,304.78,59.991,1455696903,"201051344000868","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,309514.0,309514.0,17751,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696936,154999.00
02/17/2016 03:15,2,0.000,ALERT,212.16,302.07,59.986,1455696903,"274151322000095","219011344069620",0.00,-8.00,0,299.67,305.98,0.0,0.0,0.000,622341.9,622341.9,11456,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696938,155000.00
02/17/2016 03:15,2,0.000,ALERT,213.06,303.88,59.986,1455696903,"201051344000988","219011344069620",0.00,-6.50,0,298.77,305.08,0.0,0.0,0.000,307895.6,307895.6,18026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696940,155001.00
02/17/2016 03:15,2,0.000,ALERT,213.06,304.18,59.996,1455696903,"201051344000458","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,318295.9,318295.9,17939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696943,155002.00
02/17/2016 03:15,2,0.000,ALERT,213.96,304.18,59.996,1455696903,"201051344000853","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,316564.8,316564.8,17592,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696945,155003.00
02/17/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1455696903,"201051344000685","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,323492.0,323492.0,22373,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696946,155004.00
02/17/2016 03:15,2,0.000,ALERT,212.61,301.47,59.981,1455696903,"201051344000917","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,321056.5,321056.5,22349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696948,155005.00
02/17/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1455696903,"201051344001145","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,325207.3,325207.3,22251,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696950,155006.00
02/17/2016 03:15,2,0.000,ALERT,212.61,301.47,59.996,1455696903,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,317407.1,317407.1,22579,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696952,155007.00
02/17/2016 03:15,2,0.000,ALERT,211.93,300.57,59.981,1455696903,"274151322000088","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,574641.8,574641.8,11274,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696953,155008.00
02/17/2016 03:15,2,0.000,ALERT,213.06,300.27,60.018,1455696903,"274151322000068","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,480855.6,480855.6,12120,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696955,155009.00
02/17/2016 03:15,2,0.000,ALERT,212.16,302.07,60.002,1455696903,"201051344001135","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,314098.6,314098.6,22553,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696957,155010.00
02/17/2016 03:15,2,0.000,ALERT,212.83,304.48,59.991,1455696903,"201051344000594","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,320181.1,320181.1,17975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696959,155011.00
02/17/2016 03:15,2,0.000,ALERT,212.61,301.77,59.965,1455696903,"201051344001203","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,320401.0,320401.0,22533,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696961,155012.00
02/17/2016 03:15,2,0.000,ALERT,211.93,301.47,59.991,1455696903,"274151322000054","219011344069620",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,587089.5,587089.5,11306,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696962,155013.00
02/17/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1455696903,"201051344000867","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,308977.6,308977.6,17986,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696964,155014.00
02/17/2016 03:15,2,0.000,ALERT,212.38,302.07,60.002,1455696903,"201051344001093","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,319527.2,319527.2,22396,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696966,155015.00
