ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 03:15,2,0.000,ALERT,213.06,303.88,59.996,1455696903,"201051344000900","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,324407.9,324407.9,17452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696968,155016.00
02/17/2016 03:15,2,0.000,ALERT,213.29,303.28,60.012,1455696903,"201051344000648","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,317380.9,317380.9,17693,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696970,155017.00
02/17/2016 03:15,2,0.000,ALERT,213.29,304.48,60.007,1455696903,"201051344000569","219011344069620",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,325648.0,325648.0,17399,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696972,155018.00
02/17/2016 03:15,2,0.000,ALERT,213.29,304.18,60.028,1455696903,"201051344000983","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,318169.3,318169.3,17814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696973,155019.00
02/17/2016 03:15,2,0.000,ALERT,213.29,303.88,59.991,1455696903,"201051344001158","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,313723.0,313723.0,18008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696975,155020.00
02/17/2016 03:15,2,0.000,ALERT,213.74,304.78,60.034,1455696903,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,318943.3,318943.3,17500,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696977,155021.00
02/17/2016 03:15,2,0.000,ALERT,212.16,300.27,59.996,1455696903,"274151322000087","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,562291.4,562291.4,11346,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455696979,155022.00
02/17/2016 03:15,2,0.000,ALERT,212.38,301.17,59.996,1455696903,"201051344001025","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,321037.7,321037.7,22546,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455696981,155023.00
02/17/2016 03:30,2,0.000,ALERT,213.51,303.58,59.975,1455697804,"201051344000645","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,318182.3,318182.3,17641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455697806,155024.00
02/17/2016 03:30,2,0.000,ALERT,212.38,301.17,59.975,1455697804,"274151322000085","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,589963.0,589963.0,11325,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697807,155025.00
02/17/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1455697804,"201051344000633","219011344069620",0.00,-7.00,0,299.37,305.68,0.0,0.0,0.000,309753.3,309753.3,18019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455697809,155026.00
02/17/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1455697804,"201051344000469","219011344069620",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,310585.1,310585.1,18024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697811,155027.00
02/17/2016 03:30,2,0.000,ALERT,212.16,301.77,59.991,1455697804,"201051344000646","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,315990.4,315990.4,22549,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697813,155028.00
02/17/2016 03:30,2,0.000,ALERT,211.93,300.87,59.975,1455697804,"274151322000052","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,597999.3,597999.3,11529,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697815,155029.00
02/17/2016 03:30,2,0.000,ALERT,212.38,301.77,59.965,1455697804,"201051344000585","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,320840.0,320840.0,22554,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697816,155030.00
02/17/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1455697804,"201051344001230","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,319999.9,319999.9,22355,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697818,155031.00
02/17/2016 03:30,2,0.000,ALERT,212.83,302.68,59.975,1455697804,"201051344000582","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,313516.4,313516.4,22538,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697820,155032.00
02/17/2016 03:30,2,0.000,ALERT,211.93,301.77,59.928,1455697804,"201051344000955","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,324034.4,324034.4,22491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697822,155033.00
02/17/2016 03:30,2,0.000,ALERT,212.16,300.27,59.975,1455697804,"274151322000094","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,480708.8,480708.8,11952,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697824,155034.00
02/17/2016 03:30,2,0.000,ALERT,213.06,304.18,59.991,1455697804,"201051344000579","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,324619.2,324619.2,17950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697826,155035.00
02/17/2016 03:30,2,0.000,ALERT,212.16,302.07,59.981,1455697804,"201051344000890","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,321471.4,321471.4,22485,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455697827,155036.00
02/17/2016 03:30,2,0.000,ALERT,212.38,301.77,59.981,1455697804,"201051344000438","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,323641.1,323641.1,22500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697829,155037.00
02/17/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1455697804,"201051344000417","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,317424.7,317424.7,22638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697831,155038.00
02/17/2016 03:30,2,0.000,ALERT,212.38,301.17,59.996,1455697804,"274151322000083","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,592181.1,592181.1,11564,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697833,155039.00
02/17/2016 03:30,2,0.000,ALERT,212.61,300.87,59.975,1455697804,"274151322000076","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,629361.6,629361.6,11574,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697834,155040.00
02/17/2016 03:30,2,0.000,ALERT,213.06,304.48,59.975,1455697804,"201051344000868","219011344069620",0.00,-7.00,0,301.77,306.88,0.0,0.0,0.000,309514.0,309514.0,17753,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697836,155041.00
02/17/2016 03:30,2,0.000,ALERT,211.93,302.07,59.975,1455697804,"274151322000095","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,622341.9,622341.9,11458,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455697838,155042.00
02/17/2016 03:30,2,0.000,ALERT,212.61,303.28,59.970,1455697804,"201051344000988","219011344069620",0.00,-6.50,0,298.47,305.38,0.0,0.0,0.000,307895.6,307895.6,18028,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697840,155043.00
02/17/2016 03:30,2,0.000,ALERT,212.16,300.87,60.023,1455697804,"201051344001025","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,321037.7,321037.7,22548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455697842,155044.00
02/17/2016 03:30,2,0.000,ALERT,212.83,303.58,59.975,1455697804,"201051344000458","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,318295.9,318295.9,17941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697844,155045.00
02/17/2016 03:30,2,0.000,ALERT,213.29,303.28,59.965,1455697804,"201051344000853","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,316564.8,316564.8,17594,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697845,155046.00
02/17/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1455697804,"201051344000685","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,323492.0,323492.0,22375,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697847,155047.00
02/17/2016 03:30,2,0.000,ALERT,212.61,301.47,59.965,1455697804,"201051344000917","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,321056.5,321056.5,22351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697849,155048.00
02/17/2016 03:30,2,0.000,ALERT,212.61,302.07,59.970,1455697804,"201051344001145","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,325207.3,325207.3,22253,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455697851,155049.00
02/17/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1455697804,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,317407.1,317407.1,22581,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697853,155050.00
02/17/2016 03:30,2,0.000,ALERT,211.48,299.97,59.965,1455697804,"274151322000088","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,574641.8,574641.8,11276,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455697854,155051.00
02/17/2016 03:30,2,0.000,ALERT,212.61,300.27,59.981,1455697804,"274151322000068","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,480855.6,480855.6,12122,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697856,155052.00
02/17/2016 03:30,2,0.000,ALERT,211.93,301.77,59.965,1455697804,"201051344001135","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,314098.6,314098.6,22555,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697858,155053.00
02/17/2016 03:30,2,0.000,ALERT,212.61,304.18,59.965,1455697804,"201051344000594","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,320181.1,320181.1,17977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697860,155054.00
02/17/2016 03:30,2,0.000,ALERT,212.16,300.87,59.970,1455697804,"201051344001203","219011344069620",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,320401.0,320401.0,22535,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697862,155055.00
02/17/2016 03:30,2,0.000,ALERT,211.70,301.47,59.991,1455697804,"274151322000054","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,587089.5,587089.5,11308,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697863,155056.00
02/17/2016 03:30,2,0.000,ALERT,213.06,302.98,59.959,1455697804,"201051344000867","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,308977.6,308977.6,17988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697865,155057.00
02/17/2016 03:30,2,0.000,ALERT,212.16,301.77,59.991,1455697804,"201051344001093","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,319527.2,319527.2,22398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697867,155058.00
02/17/2016 03:30,2,0.000,ALERT,212.61,303.58,59.996,1455697804,"201051344000900","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,324407.9,324407.9,17454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697869,155059.00
02/17/2016 03:30,2,0.000,ALERT,213.06,302.68,59.965,1455697804,"201051344000648","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,317380.9,317380.9,17695,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697871,155060.00
02/17/2016 03:30,2,0.000,ALERT,212.83,303.88,60.002,1455697804,"201051344000569","219011344069620",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,325648.0,325648.0,17401,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697873,155061.00
02/17/2016 03:30,2,0.000,ALERT,212.83,303.58,59.933,1455697804,"201051344000983","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,318169.3,318169.3,17816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697874,155062.00
02/17/2016 03:30,2,0.000,ALERT,212.83,303.28,59.959,1455697804,"201051344001158","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,313723.0,313723.0,18010,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697876,155063.00
02/17/2016 03:30,2,0.000,ALERT,213.29,303.58,59.954,1455697804,"201051344000576","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,318943.3,318943.3,17502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697878,155064.00
02/17/2016 03:30,2,0.000,ALERT,211.70,299.07,59.933,1455697804,"274151322000087","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,562291.4,562291.4,11348,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455697880,155065.00
02/17/2016 03:45,2,0.000,ALERT,213.06,302.98,59.938,1455698703,"201051344000645","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318182.3,318182.3,17643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698705,155066.00
02/17/2016 03:45,2,0.000,ALERT,212.16,300.57,59.959,1455698703,"274151322000085","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,589963.0,589963.0,11327,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698707,155067.00
02/17/2016 03:45,2,0.000,ALERT,213.51,302.98,59.954,1455698703,"201051344000633","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,309753.3,309753.3,18021,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698709,155068.00
02/17/2016 03:45,2,0.000,ALERT,213.06,303.28,60.002,1455698703,"201051344000469","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,310585.1,310585.1,18026,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698711,155069.00
02/17/2016 03:45,2,0.000,ALERT,211.93,301.17,59.949,1455698703,"201051344000646","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,315990.4,315990.4,22551,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698713,155070.00
02/17/2016 03:45,2,0.000,ALERT,211.70,300.27,59.959,1455698703,"274151322000052","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,597999.3,597999.3,11531,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698714,155071.00
02/17/2016 03:45,2,0.000,ALERT,212.16,301.17,59.986,1455698703,"201051344000585","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,320840.0,320840.0,22556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698716,155072.00
02/17/2016 03:45,2,0.000,ALERT,211.93,301.47,59.959,1455698703,"201051344001230","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,319999.9,319999.9,22357,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698718,155073.00
02/17/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1455698703,"201051344000582","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,313516.4,313516.4,22540,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698720,155074.00
02/17/2016 03:45,2,0.000,ALERT,211.70,301.17,59.970,1455698703,"201051344000955","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,324034.4,324034.4,22493,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698722,155075.00
02/17/2016 03:45,2,0.000,ALERT,211.93,299.97,59.959,1455698703,"274151322000094","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,480708.8,480708.8,11954,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698723,155076.00
02/17/2016 03:45,2,0.000,ALERT,212.83,303.88,59.970,1455698703,"201051344000579","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,324619.2,324619.2,17952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698725,155077.00
02/17/2016 03:45,2,0.000,ALERT,211.93,301.47,59.965,1455698703,"201051344000890","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,321471.4,321471.4,22487,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698727,155078.00
02/17/2016 03:45,2,0.000,ALERT,212.16,301.17,59.981,1455698703,"201051344000438","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,323641.1,323641.1,22502,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698729,155079.00
02/17/2016 03:45,2,0.000,ALERT,212.38,300.87,59.970,1455698703,"201051344000417","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,317424.7,317424.7,22640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698731,155080.00
02/17/2016 03:45,2,0.000,ALERT,212.16,300.57,59.965,1455698703,"274151322000083","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,592181.1,592181.1,11566,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698733,155081.00
02/17/2016 03:45,2,0.000,ALERT,212.61,300.87,59.986,1455698703,"274151322000076","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,629361.6,629361.6,11576,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698734,155082.00
02/17/2016 03:45,2,0.000,ALERT,212.83,303.88,59.981,1455698703,"201051344000868","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,309514.0,309514.0,17755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698736,155083.00
02/17/2016 03:45,2,0.000,ALERT,212.16,302.07,59.954,1455698703,"274151322000095","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,622341.9,622341.9,11460,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698738,155084.00
02/17/2016 03:45,2,0.000,ALERT,212.61,303.28,59.975,1455698703,"201051344000988","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,307895.6,307895.6,18030,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698740,155085.00
02/17/2016 03:45,2,0.000,ALERT,211.93,300.57,59.970,1455698703,"201051344001025","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,321037.7,321037.7,22550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698742,155086.00
02/17/2016 03:45,2,0.000,ALERT,212.61,303.28,59.970,1455698703,"201051344000458","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,318295.9,318295.9,17943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698743,155087.00
02/17/2016 03:45,2,0.000,ALERT,213.29,302.98,59.965,1455698703,"201051344000853","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,316564.8,316564.8,17596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698745,155088.00
02/17/2016 03:45,2,0.000,ALERT,212.38,301.47,59.986,1455698703,"201051344000685","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,323492.0,323492.0,22377,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698747,155089.00
02/17/2016 03:45,2,0.000,ALERT,212.38,300.87,59.965,1455698703,"201051344000917","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,321056.5,321056.5,22353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698749,155090.00
02/17/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1455698703,"201051344001145","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,325207.3,325207.3,22255,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698751,155091.00
02/17/2016 03:45,2,0.000,ALERT,212.16,300.57,59.954,1455698703,"201051344000651","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,317407.1,317407.1,22583,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698752,155092.00
02/17/2016 03:45,2,0.000,ALERT,211.48,300.57,59.938,1455698703,"274151322000088","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,574641.8,574641.8,11278,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698754,155093.00
02/17/2016 03:45,2,0.000,ALERT,212.83,299.97,59.959,1455698703,"274151322000068","219011344069620",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,480855.6,480855.6,12124,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698756,155094.00
02/17/2016 03:45,2,0.000,ALERT,211.70,301.17,59.959,1455698703,"201051344001135","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,314098.6,314098.6,22557,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698758,155095.00
02/17/2016 03:45,2,0.000,ALERT,212.38,303.58,59.970,1455698703,"201051344000594","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,320181.1,320181.1,17979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698760,155096.00
02/17/2016 03:45,2,0.000,ALERT,211.93,300.57,59.959,1455698703,"201051344001203","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,320401.0,320401.0,22537,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698762,155097.00
02/17/2016 03:45,2,0.000,ALERT,211.70,300.87,59.991,1455698703,"274151322000054","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,587089.5,587089.5,11310,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698764,155098.00
02/17/2016 03:45,2,0.000,ALERT,213.06,302.68,59.954,1455698703,"201051344000867","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,308977.6,308977.6,17990,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698766,155099.00
02/17/2016 03:45,2,0.000,ALERT,211.93,301.17,59.965,1455698703,"201051344001093","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,319527.2,319527.2,22400,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698768,155100.00
02/17/2016 03:45,2,0.000,ALERT,212.61,303.28,59.959,1455698703,"201051344000900","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,324407.9,324407.9,17456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698770,155101.00
02/17/2016 03:45,2,0.000,ALERT,212.83,302.37,59.965,1455698703,"201051344000648","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,317380.9,317380.9,17697,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698772,155102.00
02/17/2016 03:45,2,0.000,ALERT,212.83,303.88,59.996,1455698703,"201051344000569","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,325648.0,325648.0,17403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698774,155103.00
02/17/2016 03:45,2,0.000,ALERT,212.61,303.28,59.975,1455698703,"201051344000983","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318169.3,318169.3,17818,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698775,155104.00
02/17/2016 03:45,2,0.000,ALERT,212.83,303.28,59.944,1455698703,"201051344001158","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,313723.0,313723.0,18012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455698777,155105.00
02/17/2016 03:45,2,0.000,ALERT,213.29,303.88,59.970,1455698703,"201051344000576","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,318943.3,318943.3,17504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698779,155106.00
02/17/2016 03:45,2,0.000,ALERT,211.93,299.67,59.959,1455698703,"274151322000087","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,562291.4,562291.4,11350,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455698781,155107.00
02/17/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1455699604,"201051344000645","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,318182.3,318182.3,17645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699606,155108.00
02/17/2016 04:00,2,0.000,ALERT,211.93,300.57,59.991,1455699604,"274151322000085","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,589963.0,589963.0,11329,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699607,155109.00
02/17/2016 04:00,2,0.000,ALERT,213.51,302.68,60.039,1455699604,"201051344000633","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,309753.3,309753.3,18023,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699609,155110.00
02/17/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1455699604,"201051344000469","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,310585.1,310585.1,18028,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699611,155111.00
02/17/2016 04:00,2,0.000,ALERT,211.93,300.87,60.002,1455699604,"201051344000646","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,315990.4,315990.4,22553,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699613,155112.00
02/17/2016 04:00,2,0.000,ALERT,211.48,300.27,60.012,1455699604,"274151322000052","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,597999.3,597999.3,11533,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699615,155113.00
02/17/2016 04:00,2,0.000,ALERT,212.38,301.17,60.018,1455699604,"201051344000585","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,320840.0,320840.0,22558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699616,155114.00
02/17/2016 04:00,2,0.000,ALERT,212.16,301.47,60.012,1455699604,"201051344001230","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,319999.9,319999.9,22359,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699618,155115.00
02/17/2016 04:00,2,0.000,ALERT,212.61,302.07,60.018,1455699604,"201051344000582","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,313516.4,313516.4,22542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699620,155116.00
02/17/2016 04:00,2,0.000,ALERT,211.70,301.17,60.007,1455699604,"201051344000955","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,324034.4,324034.4,22495,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699622,155117.00
02/17/2016 04:00,2,0.000,ALERT,211.93,299.67,60.007,1455699604,"274151322000094","219011344069620",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,480708.8,480708.8,11956,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699624,155118.00
02/17/2016 04:00,2,0.000,ALERT,212.61,303.28,60.012,1455699604,"201051344000579","219011344069620",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,324619.2,324619.2,17954,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699626,155119.00
02/17/2016 04:00,2,0.000,ALERT,211.93,301.47,60.002,1455699604,"201051344000890","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,321471.4,321471.4,22489,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699627,155120.00
02/17/2016 04:00,2,0.000,ALERT,212.16,301.17,60.007,1455699604,"201051344000438","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,323641.1,323641.1,22504,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699629,155121.00
02/17/2016 04:00,2,0.000,ALERT,212.61,300.87,59.981,1455699604,"201051344000417","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,317424.7,317424.7,22642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699631,155122.00
02/17/2016 04:00,2,0.000,ALERT,211.93,300.87,59.981,1455699604,"274151322000083","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,592181.1,592181.1,11568,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699633,155123.00
02/17/2016 04:00,2,0.000,ALERT,212.38,300.87,59.996,1455699604,"274151322000076","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,629361.6,629361.6,11578,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699635,155124.00
02/17/2016 04:00,2,0.000,ALERT,212.83,303.58,60.034,1455699604,"201051344000868","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,309514.0,309514.0,17757,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699636,155125.00
02/17/2016 04:00,2,0.000,ALERT,211.93,301.47,60.002,1455699604,"274151322000095","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,622341.9,622341.9,11462,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699638,155126.00
02/17/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1455699604,"201051344000988","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,307895.6,307895.6,18032,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699640,155127.00
02/17/2016 04:00,2,0.000,ALERT,211.93,300.27,59.996,1455699604,"201051344001025","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,321037.7,321037.7,22552,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699642,155128.00
02/17/2016 04:00,2,0.000,ALERT,212.61,302.68,59.991,1455699604,"201051344000458","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,318295.9,318295.9,17945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699644,155129.00
02/17/2016 04:00,2,0.000,ALERT,213.29,302.68,60.034,1455699604,"201051344000853","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,316564.8,316564.8,17598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699646,155130.00
02/17/2016 04:00,2,0.000,ALERT,212.38,301.17,60.002,1455699604,"201051344000685","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,323492.0,323492.0,22379,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699647,155131.00
02/17/2016 04:00,2,0.000,ALERT,212.38,300.57,59.981,1455699604,"201051344000917","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,321056.5,321056.5,22355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699649,155132.00
02/17/2016 04:00,2,0.000,ALERT,212.38,301.47,59.986,1455699604,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,325207.3,325207.3,22257,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699651,155133.00
02/17/2016 04:00,2,0.000,ALERT,212.16,300.27,59.991,1455699604,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,317407.1,317407.1,22585,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699653,155134.00
02/17/2016 04:00,2,0.000,ALERT,211.48,300.27,60.002,1455699604,"274151322000088","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,574641.8,574641.8,11280,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699654,155135.00
02/17/2016 04:00,2,0.000,ALERT,212.61,299.67,60.012,1455699604,"274151322000068","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,480855.6,480855.6,12126,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699656,155136.00
02/17/2016 04:00,2,0.000,ALERT,211.70,300.87,59.981,1455699604,"201051344001135","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,314098.6,314098.6,22559,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699658,155137.00
02/17/2016 04:00,2,0.000,ALERT,212.16,303.28,59.991,1455699604,"201051344000594","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,320181.1,320181.1,17981,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699660,155138.00
02/17/2016 04:00,2,0.000,ALERT,212.16,300.57,59.970,1455699604,"201051344001203","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,320401.0,320401.0,22539,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699662,155139.00
02/17/2016 04:00,2,0.000,ALERT,211.70,300.87,59.986,1455699604,"274151322000054","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,587089.5,587089.5,11312,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699664,155140.00
02/17/2016 04:00,2,0.000,ALERT,213.06,302.37,59.986,1455699604,"201051344000867","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,308977.6,308977.6,17992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455699666,155141.00
02/17/2016 04:00,2,0.000,ALERT,212.16,300.87,59.986,1455699604,"201051344001093","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,319527.2,319527.2,22402,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699668,155142.00
02/17/2016 04:00,2,0.000,ALERT,212.61,302.98,59.986,1455699604,"201051344000900","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,324407.9,324407.9,17458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699669,155143.00
02/17/2016 04:00,2,0.000,ALERT,212.83,302.37,59.986,1455699604,"201051344000648","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,317380.9,317380.9,17699,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699671,155144.00
02/17/2016 04:00,2,0.000,ALERT,212.83,303.58,59.986,1455699604,"201051344000569","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,325648.0,325648.0,17405,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699673,155145.00
02/17/2016 04:00,2,0.000,ALERT,212.61,302.98,59.954,1455699604,"201051344000983","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318169.3,318169.3,17820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699675,155146.00
02/17/2016 04:00,2,0.000,ALERT,212.83,302.98,59.981,1455699604,"201051344001158","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,313723.0,313723.0,18014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699677,155147.00
02/17/2016 04:00,2,0.000,ALERT,213.06,303.58,59.975,1455699604,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,318943.3,318943.3,17506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699679,155148.00
02/17/2016 04:00,2,0.000,ALERT,212.16,299.37,59.981,1455699604,"274151322000087","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,562291.4,562291.4,11352,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455699681,155149.00
02/17/2016 04:15,2,0.000,ALERT,213.06,302.98,59.970,1455700504,"201051344000645","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,318182.3,318182.3,17647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700506,155150.00
02/17/2016 04:15,2,0.000,ALERT,212.16,300.87,59.917,1455700504,"274151322000085","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,589963.0,589963.0,11331,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700507,155151.00
02/17/2016 04:15,2,0.000,ALERT,213.29,302.68,59.954,1455700504,"201051344000633","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,309753.3,309753.3,18025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700509,155152.00
02/17/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1455700504,"201051344000469","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,310585.1,310585.1,18030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700511,155153.00
02/17/2016 04:15,2,0.000,ALERT,211.93,301.17,59.944,1455700504,"201051344000646","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,315990.4,315990.4,22555,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700513,155154.00
02/17/2016 04:15,2,0.000,ALERT,211.70,301.47,59.917,1455700504,"274151322000052","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,597999.3,597999.3,11535,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700514,155155.00
02/17/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1455700504,"201051344000585","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,320840.0,320840.0,22560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700516,155156.00
02/17/2016 04:15,2,0.000,ALERT,212.16,301.17,59.959,1455700504,"201051344001230","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,319999.9,319999.9,22361,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700518,155157.00
02/17/2016 04:15,2,0.000,ALERT,212.61,301.77,59.917,1455700504,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,313516.4,313516.4,22544,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700520,155158.00
02/17/2016 04:15,2,0.000,ALERT,211.70,300.87,59.975,1455700504,"201051344000955","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,324034.4,324034.4,22497,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700522,155159.00
02/17/2016 04:15,2,0.000,ALERT,211.93,300.27,59.917,1455700504,"274151322000094","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,480708.8,480708.8,11958,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700523,155160.00
