ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 04:15,2,0.000,ALERT,212.16,302.68,60.007,1455700504,"201051344000579","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,324619.2,324619.2,17956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700525,155161.00
02/17/2016 04:15,2,0.000,ALERT,211.93,301.17,59.944,1455700504,"201051344000890","219011344069620",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,321471.4,321471.4,22491,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700527,155162.00
02/17/2016 04:15,2,0.000,ALERT,212.16,300.87,59.959,1455700504,"201051344000438","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,323641.1,323641.1,22506,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700529,155163.00
02/17/2016 04:15,2,0.000,ALERT,212.38,300.57,59.965,1455700504,"201051344000417","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,317424.7,317424.7,22644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700531,155164.00
02/17/2016 04:15,2,0.000,ALERT,211.93,301.17,59.949,1455700504,"274151322000083","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,592181.1,592181.1,11570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700532,155165.00
02/17/2016 04:15,2,0.000,ALERT,212.38,300.57,59.933,1455700504,"274151322000076","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,629361.6,629361.6,11580,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700534,155166.00
02/17/2016 04:15,2,0.000,ALERT,212.61,303.28,60.012,1455700504,"201051344000868","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,309514.0,309514.0,17759,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700536,155167.00
02/17/2016 04:15,2,0.000,ALERT,211.93,301.77,59.959,1455700504,"274151322000095","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,622341.9,622341.9,11464,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700538,155168.00
02/17/2016 04:15,2,0.000,ALERT,212.38,302.37,59.938,1455700504,"201051344000988","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,307895.6,307895.6,18034,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700540,155169.00
02/17/2016 04:15,2,0.000,ALERT,211.93,299.97,59.965,1455700504,"201051344001025","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,321037.7,321037.7,22554,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700542,155170.00
02/17/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1455700504,"201051344000458","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,318295.9,318295.9,17947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700544,155171.00
02/17/2016 04:15,2,0.000,ALERT,213.29,302.68,59.954,1455700504,"201051344000853","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,316564.8,316564.8,17600,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700545,155172.00
02/17/2016 04:15,2,0.000,ALERT,212.38,300.87,59.970,1455700504,"201051344000685","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,323492.0,323492.0,22381,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700547,155173.00
02/17/2016 04:15,2,0.000,ALERT,212.38,300.57,59.975,1455700504,"201051344000917","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,321056.5,321056.5,22357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700549,155174.00
02/17/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1455700504,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,325207.3,325207.3,22259,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700551,155175.00
02/17/2016 04:15,2,0.000,ALERT,212.16,300.27,59.970,1455700504,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,317407.1,317407.1,22587,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700553,155176.00
02/17/2016 04:15,2,0.000,ALERT,211.48,300.87,59.965,1455700504,"274151322000088","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,574641.8,574641.8,11282,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700554,155177.00
02/17/2016 04:15,2,0.000,ALERT,212.83,299.97,59.965,1455700504,"274151322000068","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,480855.6,480855.6,12128,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700556,155178.00
02/17/2016 04:15,2,0.000,ALERT,211.70,300.87,59.949,1455700504,"201051344001135","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,314098.6,314098.6,22561,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700558,155179.00
02/17/2016 04:15,2,0.000,ALERT,212.38,303.28,60.018,1455700504,"201051344000594","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,320181.1,320181.1,17983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700560,155180.00
02/17/2016 04:15,2,0.000,ALERT,212.16,300.57,60.007,1455700504,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,320401.0,320401.0,22541,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700561,155181.00
02/17/2016 04:15,2,0.000,ALERT,211.70,301.47,59.975,1455700504,"274151322000054","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,587089.5,587089.5,11314,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700563,155182.00
02/17/2016 04:15,2,0.000,ALERT,213.06,302.37,59.986,1455700504,"201051344000867","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,308977.6,308977.6,17994,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700565,155183.00
02/17/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1455700504,"201051344001093","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,319527.2,319527.2,22404,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700567,155184.00
02/17/2016 04:15,2,0.000,ALERT,212.61,302.98,59.986,1455700504,"201051344000900","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,324407.9,324407.9,17460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700569,155185.00
02/17/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1455700504,"201051344000648","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,317380.9,317380.9,17701,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700571,155186.00
02/17/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1455700504,"201051344000569","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,325648.0,325648.0,17407,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700572,155187.00
02/17/2016 04:15,2,0.000,ALERT,212.61,303.28,59.991,1455700504,"201051344000983","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,318169.3,318169.3,17822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700574,155188.00
02/17/2016 04:15,2,0.000,ALERT,212.83,302.68,60.028,1455700504,"201051344001158","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,313723.0,313723.0,18016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455700576,155189.00
02/17/2016 04:15,2,0.000,ALERT,213.06,303.28,59.996,1455700504,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,318943.3,318943.3,17508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700578,155190.00
02/17/2016 04:15,2,0.000,ALERT,211.93,299.97,59.981,1455700504,"274151322000087","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,562291.4,562291.4,11354,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455700580,155191.00
02/17/2016 04:30,2,0.000,ALERT,213.06,302.37,59.991,1455701404,"201051344000645","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,318182.3,318182.3,17649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701406,155192.00
02/17/2016 04:30,2,0.000,ALERT,211.93,299.97,59.917,1455701404,"274151322000085","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,589963.0,589963.0,11333,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701408,155193.00
02/17/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1455701404,"201051344000633","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,309753.3,309753.3,18027,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701410,155194.00
02/17/2016 04:30,2,0.000,ALERT,212.61,302.37,59.996,1455701404,"201051344000469","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,310585.1,310585.1,18032,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701412,155195.00
02/17/2016 04:30,2,0.000,ALERT,211.70,300.87,59.975,1455701404,"201051344000646","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,315990.4,315990.4,22557,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701414,155196.00
02/17/2016 04:30,2,0.000,ALERT,211.48,300.57,59.944,1455701404,"274151322000052","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,597999.3,597999.3,11537,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701415,155197.00
02/17/2016 04:30,2,0.000,ALERT,211.93,301.17,59.991,1455701404,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,320840.0,320840.0,22562,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701417,155198.00
02/17/2016 04:30,2,0.000,ALERT,211.70,301.17,59.970,1455701404,"201051344001230","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,319999.9,319999.9,22363,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701419,155199.00
02/17/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1455701404,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,313516.4,313516.4,22546,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701421,155200.00
02/17/2016 04:30,2,0.000,ALERT,211.48,301.17,59.981,1455701404,"201051344000955","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,324034.4,324034.4,22499,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701422,155201.00
02/17/2016 04:30,2,0.000,ALERT,211.48,299.37,59.970,1455701404,"274151322000094","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,480708.8,480708.8,11960,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701424,155202.00
02/17/2016 04:30,2,0.000,ALERT,212.61,303.28,59.975,1455701404,"201051344000579","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,324619.2,324619.2,17958,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701426,155203.00
02/17/2016 04:30,2,0.000,ALERT,211.70,301.17,59.981,1455701404,"201051344000890","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,321471.4,321471.4,22493,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701428,155204.00
02/17/2016 04:30,2,0.000,ALERT,211.93,300.87,59.991,1455701404,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,323641.1,323641.1,22508,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701430,155205.00
02/17/2016 04:30,2,0.000,ALERT,212.16,300.57,60.012,1455701404,"201051344000417","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,317424.7,317424.7,22646,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701432,155206.00
02/17/2016 04:30,2,0.000,ALERT,211.93,300.87,59.975,1455701404,"274151322000083","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,592181.1,592181.1,11572,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701434,155207.00
02/17/2016 04:30,2,0.000,ALERT,212.38,300.87,59.970,1455701404,"274151322000076","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,629361.6,629361.6,11582,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701435,155208.00
02/17/2016 04:30,2,0.000,ALERT,212.61,303.28,59.986,1455701404,"201051344000868","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,309514.0,309514.0,17761,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701437,155209.00
02/17/2016 04:30,2,0.000,ALERT,211.70,301.17,59.981,1455701404,"274151322000095","219011344069620",0.00,-8.00,0,300.27,303.28,0.0,0.0,0.000,622341.9,622341.9,11466,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701439,155210.00
02/17/2016 04:30,2,0.000,ALERT,212.16,302.07,59.981,1455701404,"201051344000988","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,307895.6,307895.6,18036,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701441,155211.00
02/17/2016 04:30,2,0.000,ALERT,211.70,300.27,59.981,1455701404,"201051344001025","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,321037.7,321037.7,22556,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701443,155212.00
02/17/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1455701404,"201051344000458","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,318295.9,318295.9,17949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701444,155213.00
02/17/2016 04:30,2,0.000,ALERT,213.06,302.37,59.991,1455701404,"201051344000853","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,316564.8,316564.8,17602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701446,155214.00
02/17/2016 04:30,2,0.000,ALERT,212.16,301.17,59.991,1455701404,"201051344000685","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,323492.0,323492.0,22383,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701448,155215.00
02/17/2016 04:30,2,0.000,ALERT,212.16,300.57,59.996,1455701404,"201051344000917","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,321056.5,321056.5,22359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701450,155216.00
02/17/2016 04:30,2,0.000,ALERT,212.16,301.47,59.986,1455701404,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,325207.3,325207.3,22261,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701452,155217.00
02/17/2016 04:30,2,0.000,ALERT,211.93,300.27,59.986,1455701404,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,317407.1,317407.1,22589,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701453,155218.00
02/17/2016 04:30,2,0.000,ALERT,211.48,299.67,59.986,1455701404,"274151322000088","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,574641.8,574641.8,11284,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701455,155219.00
02/17/2016 04:30,2,0.000,ALERT,212.61,299.67,59.991,1455701404,"274151322000068","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,480855.6,480855.6,12130,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701457,155220.00
02/17/2016 04:30,2,0.000,ALERT,211.48,300.87,59.986,1455701404,"201051344001135","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,314098.6,314098.6,22563,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701459,155221.00
02/17/2016 04:30,2,0.000,ALERT,212.16,302.98,59.986,1455701404,"201051344000594","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,320181.1,320181.1,17985,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701461,155222.00
02/17/2016 04:30,2,0.000,ALERT,211.93,300.57,59.996,1455701404,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,320401.0,320401.0,22543,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701462,155223.00
02/17/2016 04:30,2,0.000,ALERT,211.70,300.57,59.991,1455701404,"274151322000054","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,587089.5,587089.5,11316,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701464,155224.00
02/17/2016 04:30,2,0.000,ALERT,212.83,302.07,59.996,1455701404,"201051344000867","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,308977.6,308977.6,17996,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701466,155225.00
02/17/2016 04:30,2,0.000,ALERT,211.70,300.57,59.986,1455701404,"201051344001093","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,319527.2,319527.2,22406,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701468,155226.00
02/17/2016 04:30,2,0.000,ALERT,212.38,302.68,59.996,1455701404,"201051344000900","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,324407.9,324407.9,17462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701470,155227.00
02/17/2016 04:30,2,0.000,ALERT,212.83,301.77,59.959,1455701404,"201051344000648","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,317380.9,317380.9,17703,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455701472,155228.00
02/17/2016 04:30,2,0.000,ALERT,212.61,302.98,59.954,1455701404,"201051344000569","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,325648.0,325648.0,17409,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701474,155229.00
02/17/2016 04:30,2,0.000,ALERT,212.61,302.68,60.018,1455701404,"201051344000983","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,318169.3,318169.3,17824,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701475,155230.00
02/17/2016 04:30,2,0.000,ALERT,212.83,302.68,59.986,1455701404,"201051344001158","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,313723.0,313723.0,18018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701477,155231.00
02/17/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1455701404,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,318943.3,318943.3,17510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701479,155232.00
02/17/2016 04:30,2,0.000,ALERT,211.93,299.37,59.986,1455701404,"274151322000087","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,562291.4,562291.4,11356,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455701481,155233.00
02/17/2016 04:45,2,0.000,ALERT,212.83,302.37,59.970,1455702304,"201051344000645","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,318182.3,318182.3,17651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455702306,155234.00
02/17/2016 04:45,2,0.000,ALERT,211.93,300.27,59.996,1455702304,"274151322000085","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,589963.0,589963.0,11335,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702308,155235.00
02/17/2016 04:45,2,0.000,ALERT,213.06,302.07,59.970,1455702304,"201051344000633","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,309753.3,309753.3,18029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702310,155236.00
02/17/2016 04:45,2,0.000,ALERT,212.61,302.68,59.970,1455702304,"201051344000469","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,310585.1,310585.1,18034,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702311,155237.00
02/17/2016 04:45,2,0.000,ALERT,211.93,301.17,59.986,1455702304,"201051344000646","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,315990.4,315990.4,22559,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702313,155238.00
02/17/2016 04:45,2,0.000,ALERT,211.70,301.47,59.922,1455702304,"274151322000052","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,597999.3,597999.3,11539,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702315,155239.00
02/17/2016 04:45,2,0.000,ALERT,212.16,301.17,59.986,1455702304,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,320840.0,320840.0,22564,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455702317,155240.00
02/17/2016 04:45,2,0.000,ALERT,212.16,301.47,59.975,1455702304,"201051344001230","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,319999.9,319999.9,22365,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702319,155241.00
02/17/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1455702304,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,313516.4,313516.4,22548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455702321,155242.00
02/17/2016 04:45,2,0.000,ALERT,211.70,301.17,59.981,1455702304,"201051344000955","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,324034.4,324034.4,22501,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702322,155243.00
02/17/2016 04:45,2,0.000,ALERT,211.70,299.67,59.981,1455702304,"274151322000094","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,480708.8,480708.8,11962,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702324,155244.00
02/17/2016 04:45,2,0.000,ALERT,212.61,302.98,59.991,1455702304,"201051344000579","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,324619.2,324619.2,17960,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455702326,155245.00
02/17/2016 04:45,2,0.000,ALERT,211.93,301.47,59.975,1455702304,"201051344000890","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,321471.4,321471.4,22495,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702328,155246.00
02/17/2016 04:45,2,0.000,ALERT,212.16,300.87,59.986,1455702304,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,323641.1,323641.1,22510,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702330,155247.00
02/17/2016 04:45,2,0.000,ALERT,212.38,300.57,60.002,1455702304,"201051344000417","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,317424.7,317424.7,22648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702332,155248.00
02/17/2016 04:45,2,0.000,ALERT,211.93,300.87,59.970,1455702304,"274151322000083","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,592181.1,592181.1,11574,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702334,155249.00
02/17/2016 04:45,2,0.000,ALERT,212.61,301.17,59.970,1455702304,"274151322000076","219011344069620",0.00,-7.00,0,298.17,304.48,0.0,0.0,0.000,629361.6,629361.6,11584,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702335,155250.00
02/17/2016 04:45,2,0.000,ALERT,212.61,303.28,59.944,1455702304,"201051344000868","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,309514.0,309514.0,17763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702337,155251.00
02/17/2016 04:45,2,0.000,ALERT,211.70,301.47,59.970,1455702304,"274151322000095","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,622341.9,622341.9,11468,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702339,155252.00
02/17/2016 04:45,2,0.000,ALERT,212.38,302.07,59.981,1455702304,"201051344000988","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,307895.6,307895.6,18038,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702341,155253.00
02/17/2016 04:45,2,0.000,ALERT,211.70,300.27,59.959,1455702304,"201051344001025","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,321037.7,321037.7,22558,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702343,155254.00
02/17/2016 04:45,2,0.000,ALERT,212.38,302.68,60.023,1455702304,"201051344000458","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,318295.9,318295.9,17951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702345,155255.00
02/17/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1455702304,"201051344000853","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,316564.8,316564.8,17604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702346,155256.00
02/17/2016 04:45,2,0.000,ALERT,212.61,301.17,60.018,1455702304,"201051344000685","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,323492.0,323492.0,22385,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702348,155257.00
02/17/2016 04:45,2,0.000,ALERT,212.38,300.57,60.007,1455702304,"201051344000917","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,321056.5,321056.5,22361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702350,155258.00
02/17/2016 04:45,2,0.000,ALERT,212.38,301.47,59.959,1455702304,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,325207.3,325207.3,22263,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702352,155259.00
02/17/2016 04:45,2,0.000,ALERT,212.16,300.57,60.012,1455702304,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,317407.1,317407.1,22591,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455702354,155260.00
02/17/2016 04:45,2,0.000,ALERT,211.48,300.27,59.949,1455702304,"274151322000088","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,574641.8,574641.8,11286,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455702356,155261.00
02/17/2016 04:45,2,0.000,ALERT,212.61,299.67,59.981,1455702304,"274151322000068","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,480855.6,480855.6,12132,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702357,155262.00
02/17/2016 04:45,2,0.000,ALERT,211.70,300.87,59.970,1455702304,"201051344001135","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,314098.6,314098.6,22565,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702359,155263.00
02/17/2016 04:45,2,0.000,ALERT,212.16,302.98,59.981,1455702304,"201051344000594","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,320181.1,320181.1,17987,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702361,155264.00
02/17/2016 04:45,2,0.000,ALERT,211.93,300.57,59.975,1455702304,"201051344001203","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,320401.0,320401.0,22545,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702363,155265.00
02/17/2016 04:45,2,0.000,ALERT,211.48,300.87,59.970,1455702304,"274151322000054","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,587089.5,587089.5,11318,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702364,155266.00
02/17/2016 04:45,2,0.000,ALERT,212.83,302.07,59.975,1455702304,"201051344000867","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,308977.6,308977.6,17998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702366,155267.00
02/17/2016 04:45,2,0.000,ALERT,212.16,301.17,59.970,1455702304,"201051344001093","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,319527.2,319527.2,22408,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455702368,155268.00
02/17/2016 04:45,2,0.000,ALERT,212.38,302.68,60.002,1455702304,"201051344000900","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,324407.9,324407.9,17464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702370,155269.00
02/17/2016 04:45,2,0.000,ALERT,212.83,301.47,59.970,1455702304,"201051344000648","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,317380.9,317380.9,17705,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702372,155270.00
02/17/2016 04:45,2,0.000,ALERT,212.83,302.98,59.970,1455702304,"201051344000569","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,325648.0,325648.0,17411,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702374,155271.00
02/17/2016 04:45,2,0.000,ALERT,212.61,302.37,59.975,1455702304,"201051344000983","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,318169.3,318169.3,17826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702375,155272.00
02/17/2016 04:45,2,0.000,ALERT,212.83,302.68,59.975,1455702304,"201051344001158","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,313723.0,313723.0,18020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702377,155273.00
02/17/2016 04:45,2,0.000,ALERT,213.06,302.98,60.007,1455702304,"201051344000576","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,318943.3,318943.3,17512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702379,155274.00
02/17/2016 04:45,2,0.000,ALERT,211.70,299.37,59.959,1455702304,"274151322000087","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,562291.4,562291.4,11358,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455702381,155275.00
02/17/2016 05:00,2,0.000,ALERT,212.38,301.47,59.986,1455703203,"201051344000645","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,318182.3,318182.3,17653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703205,155276.00
02/17/2016 05:00,2,0.000,ALERT,211.25,299.37,59.949,1455703203,"274151322000085","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,589963.0,589963.0,11337,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455703207,155277.00
02/17/2016 05:00,2,0.000,ALERT,212.61,301.47,59.959,1455703203,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,309753.3,309753.3,18031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703209,155278.00
02/17/2016 05:00,2,0.000,ALERT,212.16,302.07,59.965,1455703203,"201051344000469","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,310585.1,310585.1,18036,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703211,155279.00
02/17/2016 05:00,2,0.000,ALERT,211.03,299.67,59.959,1455703203,"201051344000646","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,315990.4,315990.4,22561,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703213,155280.00
02/17/2016 05:00,2,0.000,ALERT,210.80,299.67,59.959,1455703203,"274151322000052","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,597999.3,597999.3,11541,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703214,155281.00
02/17/2016 05:00,2,0.000,ALERT,211.48,299.97,59.959,1455703203,"201051344000585","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,320840.0,320840.0,22566,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703216,155282.00
02/17/2016 05:00,2,0.000,ALERT,211.25,299.97,59.965,1455703203,"201051344001230","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,319999.9,319999.9,22367,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703218,155283.00
02/17/2016 05:00,2,0.000,ALERT,211.93,300.87,59.917,1455703203,"201051344000582","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,313516.4,313516.4,22550,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703220,155284.00
02/17/2016 05:00,2,0.000,ALERT,210.80,299.97,59.965,1455703203,"201051344000955","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,324034.4,324034.4,22503,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455703222,155285.00
02/17/2016 05:00,2,0.000,ALERT,211.03,299.07,59.954,1455703203,"274151322000094","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,480708.8,480708.8,11964,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703224,155286.00
02/17/2016 05:00,2,0.000,ALERT,212.16,302.37,59.959,1455703203,"201051344000579","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,324619.2,324619.2,17962,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703226,155287.00
02/17/2016 05:00,2,0.000,ALERT,211.25,300.27,59.986,1455703203,"201051344000890","219011344069620",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,321471.4,321471.4,22497,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703227,155288.00
02/17/2016 05:00,2,0.000,ALERT,211.48,299.67,59.970,1455703203,"201051344000438","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,323641.1,323641.1,22512,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703229,155289.00
02/17/2016 05:00,2,0.000,ALERT,211.70,299.67,59.959,1455703203,"201051344000417","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,317424.7,317424.7,22650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703231,155290.00
02/17/2016 05:00,2,0.000,ALERT,211.48,299.97,59.954,1455703203,"274151322000083","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,592181.1,592181.1,11576,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703233,155291.00
02/17/2016 05:00,2,0.000,ALERT,211.93,299.97,59.954,1455703203,"274151322000076","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,629361.6,629361.6,11586,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703235,155292.00
02/17/2016 05:00,2,0.000,ALERT,212.16,302.68,60.018,1455703203,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,309514.0,309514.0,17765,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703236,155293.00
02/17/2016 05:00,2,0.000,ALERT,211.25,300.87,59.959,1455703203,"274151322000095","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,622341.9,622341.9,11470,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703238,155294.00
02/17/2016 05:00,2,0.000,ALERT,211.70,301.47,59.928,1455703203,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,307895.6,307895.6,18040,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455703240,155295.00
02/17/2016 05:00,2,0.000,ALERT,210.80,298.77,59.970,1455703203,"201051344001025","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,321037.7,321037.7,22560,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703242,155296.00
02/17/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1455703203,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,318295.9,318295.9,17953,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703244,155297.00
02/17/2016 05:00,2,0.000,ALERT,212.61,301.77,59.970,1455703203,"201051344000853","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,316564.8,316564.8,17606,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703245,155298.00
02/17/2016 05:00,2,0.000,ALERT,211.70,300.27,59.970,1455703203,"201051344000685","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,323492.0,323492.0,22387,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703247,155299.00
02/17/2016 05:00,2,0.000,ALERT,211.48,299.67,59.975,1455703203,"201051344000917","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,321056.5,321056.5,22363,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455703249,155300.00
02/17/2016 05:00,2,0.000,ALERT,211.48,300.27,59.996,1455703203,"201051344001145","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,325207.3,325207.3,22265,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455703251,155301.00
02/17/2016 05:00,2,0.000,ALERT,211.25,299.37,59.970,1455703203,"201051344000651","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,317407.1,317407.1,22593,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703253,155302.00
02/17/2016 05:00,2,0.000,ALERT,210.80,299.67,59.975,1455703203,"274151322000088","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,574641.8,574641.8,11288,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703255,155303.00
02/17/2016 05:00,2,0.000,ALERT,211.70,299.07,59.970,1455703203,"274151322000068","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,480855.6,480855.6,12134,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703257,155304.00
02/17/2016 05:00,2,0.000,ALERT,210.80,299.67,59.970,1455703203,"201051344001135","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,314098.6,314098.6,22567,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703258,155305.00
