ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 05:00,2,0.000,ALERT,211.48,302.37,59.975,1455703203,"201051344000594","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,320181.1,320181.1,17989,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703260,155306.00
02/17/2016 05:00,2,0.000,ALERT,211.25,299.67,59.949,1455703203,"201051344001203","219011344069620",0.00,-8.00,0,297.87,304.18,0.0,0.0,0.000,320401.0,320401.0,22547,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703262,155307.00
02/17/2016 05:00,2,0.000,ALERT,211.03,299.67,59.975,1455703203,"274151322000054","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,587089.5,587089.5,11320,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703264,155308.00
02/17/2016 05:00,2,0.000,ALERT,212.16,301.17,59.975,1455703203,"201051344000867","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,308977.6,308977.6,18000,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703266,155309.00
02/17/2016 05:00,2,0.000,ALERT,211.03,299.67,59.938,1455703203,"201051344001093","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,319527.2,319527.2,22410,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455703268,155310.00
02/17/2016 05:00,2,0.000,ALERT,211.70,301.77,59.996,1455703203,"201051344000900","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,324407.9,324407.9,17466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703269,155311.00
02/17/2016 05:00,2,0.000,ALERT,212.16,300.87,59.970,1455703203,"201051344000648","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,317380.9,317380.9,17707,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703271,155312.00
02/17/2016 05:00,2,0.000,ALERT,211.93,302.07,59.970,1455703203,"201051344000569","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,325648.0,325648.0,17413,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703273,155313.00
02/17/2016 05:00,2,0.000,ALERT,211.93,302.07,59.986,1455703203,"201051344000983","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,318169.3,318169.3,17828,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703275,155314.00
02/17/2016 05:00,2,0.000,ALERT,211.93,301.77,59.959,1455703203,"201051344001158","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,313723.0,313723.0,18022,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703277,155315.00
02/17/2016 05:00,2,0.000,ALERT,212.38,302.07,59.986,1455703203,"201051344000576","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,318943.3,318943.3,17514,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703278,155316.00
02/17/2016 05:00,2,0.000,ALERT,211.03,299.37,59.970,1455703203,"274151322000087","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,562291.4,562291.4,11360,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455703280,155317.00
02/17/2016 05:15,2,0.000,ALERT,211.70,301.17,59.991,1455704103,"201051344000645","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,318182.3,318182.3,17655,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704105,155318.00
02/17/2016 05:15,2,0.000,ALERT,211.03,299.07,60.028,1455704103,"274151322000085","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,589963.0,589963.0,11339,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704107,155319.00
02/17/2016 05:15,2,0.000,ALERT,212.16,301.17,60.007,1455704103,"201051344000633","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,309753.3,309753.3,18033,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704109,155320.00
02/17/2016 05:15,2,0.000,ALERT,211.70,301.47,59.981,1455704103,"201051344000469","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,310585.1,310585.1,18038,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704111,155321.00
02/17/2016 05:15,2,0.000,ALERT,210.12,298.77,59.975,1455704103,"201051344000646","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,315990.4,315990.4,22563,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704113,155322.00
02/17/2016 05:15,2,0.000,ALERT,210.80,300.27,60.002,1455704103,"274151322000052","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,597999.3,597999.3,11543,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704115,155323.00
02/17/2016 05:15,2,0.000,ALERT,210.57,298.77,59.996,1455704103,"201051344000585","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,320840.0,320840.0,22568,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704117,155324.00
02/17/2016 05:15,2,0.000,ALERT,210.57,299.37,60.018,1455704103,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,319999.9,319999.9,22369,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704119,155325.00
02/17/2016 05:15,2,0.000,ALERT,210.57,299.37,60.002,1455704103,"201051344000582","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,313516.4,313516.4,22552,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704120,155326.00
02/17/2016 05:15,2,0.000,ALERT,210.12,298.77,60.034,1455704103,"201051344000955","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,324034.4,324034.4,22505,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704122,155327.00
02/17/2016 05:15,2,0.000,ALERT,211.03,298.47,59.965,1455704103,"274151322000094","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,480708.8,480708.8,11966,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704124,155328.00
02/17/2016 05:15,2,0.000,ALERT,211.70,301.77,59.996,1455704103,"201051344000579","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,324619.2,324619.2,17964,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704126,155329.00
02/17/2016 05:15,2,0.000,ALERT,210.35,299.07,60.012,1455704103,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,321471.4,321471.4,22499,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704128,155330.00
02/17/2016 05:15,2,0.000,ALERT,210.57,298.77,60.002,1455704103,"201051344000438","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,323641.1,323641.1,22514,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704129,155331.00
02/17/2016 05:15,2,0.000,ALERT,210.80,298.17,60.007,1455704103,"201051344000417","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,317424.7,317424.7,22652,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704131,155332.00
02/17/2016 05:15,2,0.000,ALERT,211.03,299.67,59.996,1455704103,"274151322000083","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,592181.1,592181.1,11578,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704133,155333.00
02/17/2016 05:15,2,0.000,ALERT,211.70,299.07,59.970,1455704103,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,629361.6,629361.6,11588,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704135,155334.00
02/17/2016 05:15,2,0.000,ALERT,211.48,301.77,60.002,1455704103,"201051344000868","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,309514.0,309514.0,17767,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704137,155335.00
02/17/2016 05:15,2,0.000,ALERT,210.80,299.97,59.986,1455704103,"274151322000095","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,622341.9,622341.9,11472,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704138,155336.00
02/17/2016 05:15,2,0.000,ALERT,211.25,300.87,59.996,1455704103,"201051344000988","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,307895.6,307895.6,18042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704140,155337.00
02/17/2016 05:15,2,0.000,ALERT,210.35,297.87,60.002,1455704103,"201051344001025","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,321037.7,321037.7,22562,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704142,155338.00
02/17/2016 05:15,2,0.000,ALERT,211.48,301.47,59.991,1455704103,"201051344000458","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,318295.9,318295.9,17955,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704144,155339.00
02/17/2016 05:15,2,0.000,ALERT,211.93,300.87,59.996,1455704103,"201051344000853","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,316564.8,316564.8,17608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704146,155340.00
02/17/2016 05:15,2,0.000,ALERT,211.03,299.07,59.991,1455704103,"201051344000685","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,323492.0,323492.0,22389,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704148,155341.00
02/17/2016 05:15,2,0.000,ALERT,210.80,298.17,60.007,1455704103,"201051344000917","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,321056.5,321056.5,22365,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704149,155342.00
02/17/2016 05:15,2,0.000,ALERT,210.80,299.07,60.002,1455704103,"201051344001145","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,325207.3,325207.3,22267,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704151,155343.00
02/17/2016 05:15,2,0.000,ALERT,210.57,297.87,60.002,1455704103,"201051344000651","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,317407.1,317407.1,22595,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704153,155344.00
02/17/2016 05:15,2,0.000,ALERT,210.57,298.77,59.991,1455704103,"274151322000088","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,574641.8,574641.8,11290,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704155,155345.00
02/17/2016 05:15,2,0.000,ALERT,211.93,298.47,60.018,1455704103,"274151322000068","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,480855.6,480855.6,12136,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704157,155346.00
02/17/2016 05:15,2,0.000,ALERT,210.12,298.77,59.996,1455704103,"201051344001135","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,314098.6,314098.6,22569,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704159,155347.00
02/17/2016 05:15,2,0.000,ALERT,211.25,301.77,60.002,1455704103,"201051344000594","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,320181.1,320181.1,17991,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704160,155348.00
02/17/2016 05:15,2,0.000,ALERT,210.57,298.47,59.996,1455704103,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,320401.0,320401.0,22549,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704162,155349.00
02/17/2016 05:15,2,0.000,ALERT,211.03,299.07,59.991,1455704103,"274151322000054","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,587089.5,587089.5,11322,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704164,155350.00
02/17/2016 05:15,2,0.000,ALERT,211.93,300.87,60.044,1455704103,"201051344000867","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,308977.6,308977.6,18002,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704166,155351.00
02/17/2016 05:15,2,0.000,ALERT,210.57,298.77,60.039,1455704103,"201051344001093","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,319527.2,319527.2,22412,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704168,155352.00
02/17/2016 05:15,2,0.000,ALERT,211.48,301.17,59.986,1455704103,"201051344000900","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,324407.9,324407.9,17468,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704170,155353.00
02/17/2016 05:15,2,0.000,ALERT,211.70,300.57,59.996,1455704103,"201051344000648","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,317380.9,317380.9,17709,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704172,155354.00
02/17/2016 05:15,2,0.000,ALERT,211.70,301.77,59.991,1455704103,"201051344000569","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,325648.0,325648.0,17415,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704173,155355.00
02/17/2016 05:15,2,0.000,ALERT,211.48,301.47,59.996,1455704103,"201051344000983","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,318169.3,318169.3,17830,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455704175,155356.00
02/17/2016 05:15,2,0.000,ALERT,211.70,301.17,59.954,1455704103,"201051344001158","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,313723.0,313723.0,18024,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704177,155357.00
02/17/2016 05:15,2,0.000,ALERT,211.93,301.77,59.996,1455704103,"201051344000576","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,318943.3,318943.3,17516,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704179,155358.00
02/17/2016 05:15,2,0.000,ALERT,211.03,298.17,59.991,1455704103,"274151322000087","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,562291.4,562291.4,11362,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455704181,155359.00
02/17/2016 05:30,2,0.000,ALERT,211.70,300.87,60.018,1455705003,"201051344000645","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,318182.3,318182.3,17657,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705005,155360.00
02/17/2016 05:30,2,0.000,ALERT,210.80,298.17,59.975,1455705003,"274151322000085","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,589963.0,589963.0,11341,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705007,155361.00
02/17/2016 05:30,2,0.000,ALERT,211.93,300.87,59.981,1455705003,"201051344000633","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,309753.3,309753.3,18035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705009,155362.00
02/17/2016 05:30,2,0.000,ALERT,211.25,300.57,59.959,1455705003,"201051344000469","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,310585.1,310585.1,18040,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705011,155363.00
02/17/2016 05:30,2,0.000,ALERT,210.35,298.17,59.975,1455705003,"201051344000646","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,315990.4,315990.4,22565,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705013,155364.00
02/17/2016 05:30,2,0.000,ALERT,210.35,298.77,59.975,1455705003,"274151322000052","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,597999.3,597999.3,11545,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705014,155365.00
02/17/2016 05:30,2,0.000,ALERT,210.80,298.47,59.975,1455705003,"201051344000585","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,320840.0,320840.0,22570,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705016,155366.00
02/17/2016 05:30,2,0.000,ALERT,210.57,298.77,60.023,1455705003,"201051344001230","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,319999.9,319999.9,22371,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705018,155367.00
02/17/2016 05:30,2,0.000,ALERT,211.25,299.37,59.965,1455705003,"201051344000582","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,313516.4,313516.4,22554,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705020,155368.00
02/17/2016 05:30,2,0.000,ALERT,210.12,298.17,59.996,1455705003,"201051344000955","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,324034.4,324034.4,22507,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705022,155369.00
02/17/2016 05:30,2,0.000,ALERT,210.57,297.57,59.928,1455705003,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,480708.8,480708.8,11968,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705023,155370.00
02/17/2016 05:30,2,0.000,ALERT,211.48,301.77,59.981,1455705003,"201051344000579","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,324619.2,324619.2,17966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705025,155371.00
02/17/2016 05:30,2,0.000,ALERT,210.35,298.47,59.986,1455705003,"201051344000890","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,321471.4,321471.4,22501,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705027,155372.00
02/17/2016 05:30,2,0.000,ALERT,210.80,298.17,59.981,1455705003,"201051344000438","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,323641.1,323641.1,22516,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705029,155373.00
02/17/2016 05:30,2,0.000,ALERT,210.80,297.87,59.954,1455705003,"201051344000417","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,317424.7,317424.7,22654,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705031,155374.00
02/17/2016 05:30,2,0.000,ALERT,210.80,298.47,59.981,1455705003,"274151322000083","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,592181.1,592181.1,11580,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705033,155375.00
02/17/2016 05:30,2,0.000,ALERT,211.25,299.07,59.991,1455705003,"274151322000076","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,629361.6,629361.6,11590,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705035,155376.00
02/17/2016 05:30,2,0.000,ALERT,211.25,301.77,59.986,1455705003,"201051344000868","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,309514.0,309514.0,17769,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705036,155377.00
02/17/2016 05:30,2,0.000,ALERT,210.80,299.37,60.018,1455705003,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,622341.9,622341.9,11474,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705038,155378.00
02/17/2016 05:30,2,0.000,ALERT,211.03,300.87,60.023,1455705003,"201051344000988","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,307895.6,307895.6,18044,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705040,155379.00
02/17/2016 05:30,2,0.000,ALERT,210.35,297.57,60.023,1455705003,"201051344001025","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,321037.7,321037.7,22564,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705042,155380.00
02/17/2016 05:30,2,0.000,ALERT,211.25,301.17,59.996,1455705003,"201051344000458","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,318295.9,318295.9,17957,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705044,155381.00
02/17/2016 05:30,2,0.000,ALERT,211.70,300.57,59.996,1455705003,"201051344000853","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,316564.8,316564.8,17610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705045,155382.00
02/17/2016 05:30,2,0.000,ALERT,211.03,298.47,59.996,1455705003,"201051344000685","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,323492.0,323492.0,22391,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705047,155383.00
02/17/2016 05:30,2,0.000,ALERT,210.80,297.87,59.996,1455705003,"201051344000917","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,321056.5,321056.5,22367,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705049,155384.00
02/17/2016 05:30,2,0.000,ALERT,210.80,298.47,60.018,1455705003,"201051344001145","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,325207.3,325207.3,22269,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705051,155385.00
02/17/2016 05:30,2,0.000,ALERT,210.57,297.26,60.018,1455705003,"201051344000651","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,317407.1,317407.1,22597,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705053,155386.00
02/17/2016 05:30,2,0.000,ALERT,210.12,297.87,59.991,1455705003,"274151322000088","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,574641.8,574641.8,11292,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705054,155387.00
02/17/2016 05:30,2,0.000,ALERT,211.25,297.57,59.986,1455705003,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,480855.6,480855.6,12138,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705056,155388.00
02/17/2016 05:30,2,0.000,ALERT,210.12,298.17,59.981,1455705003,"201051344001135","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,314098.6,314098.6,22571,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705058,155389.00
02/17/2016 05:30,2,0.000,ALERT,211.03,301.47,59.996,1455705003,"201051344000594","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,320181.1,320181.1,17993,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705060,155390.00
02/17/2016 05:30,2,0.000,ALERT,210.35,297.57,60.002,1455705003,"201051344001203","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,320401.0,320401.0,22551,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705062,155391.00
02/17/2016 05:30,2,0.000,ALERT,210.35,298.47,59.991,1455705003,"274151322000054","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,587089.5,587089.5,11324,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705064,155392.00
02/17/2016 05:30,2,0.000,ALERT,211.48,299.97,59.996,1455705003,"201051344000867","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,308977.6,308977.6,18004,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705065,155393.00
02/17/2016 05:30,2,0.000,ALERT,210.35,298.17,59.959,1455705003,"201051344001093","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,319527.2,319527.2,22414,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705067,155394.00
02/17/2016 05:30,2,0.000,ALERT,211.03,300.87,59.996,1455705003,"201051344000900","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,324407.9,324407.9,17470,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705069,155395.00
02/17/2016 05:30,2,0.000,ALERT,211.25,300.27,59.944,1455705003,"201051344000648","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,317380.9,317380.9,17711,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705071,155396.00
02/17/2016 05:30,2,0.000,ALERT,211.25,301.77,60.002,1455705003,"201051344000569","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,325648.0,325648.0,17417,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705073,155397.00
02/17/2016 05:30,2,0.000,ALERT,211.03,301.17,59.986,1455705003,"201051344000983","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,318169.3,318169.3,17832,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705075,155398.00
02/17/2016 05:30,2,0.000,ALERT,211.25,300.87,59.996,1455705003,"201051344001158","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,313723.0,313723.0,18026,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705076,155399.00
02/17/2016 05:30,2,0.000,ALERT,211.70,301.77,59.986,1455705003,"201051344000576","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,318943.3,318943.3,17518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705078,155400.00
02/17/2016 05:30,2,0.000,ALERT,210.57,296.96,59.991,1455705003,"274151322000087","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,562291.4,562291.4,11364,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705080,155401.00
02/17/2016 05:45,2,0.000,ALERT,211.25,300.27,59.981,1455705903,"201051344000645","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,318182.3,318182.3,17659,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705905,155402.00
02/17/2016 05:45,2,0.000,ALERT,210.57,298.17,59.970,1455705903,"274151322000085","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,589963.0,589963.0,11343,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705907,155403.00
02/17/2016 05:45,2,0.000,ALERT,211.48,300.27,59.981,1455705903,"201051344000633","219011344069620",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,309753.3,309753.3,18037,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705909,155404.00
02/17/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1455705903,"201051344000469","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,310585.1,310585.1,18042,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705911,155405.00
02/17/2016 05:45,2,0.000,ALERT,209.90,297.87,59.981,1455705903,"201051344000646","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,315990.4,315990.4,22567,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705913,155406.00
02/17/2016 05:45,2,0.000,ALERT,210.12,298.47,59.954,1455705903,"274151322000052","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,597999.3,597999.3,11547,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705914,155407.00
02/17/2016 05:45,2,0.000,ALERT,210.12,298.17,59.949,1455705903,"201051344000585","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,320840.0,320840.0,22572,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705916,155408.00
02/17/2016 05:45,2,0.000,ALERT,210.12,298.17,60.023,1455705903,"201051344001230","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,319999.9,319999.9,22373,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705918,155409.00
02/17/2016 05:45,2,0.000,ALERT,210.57,298.77,59.986,1455705903,"201051344000582","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,313516.4,313516.4,22556,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705920,155410.00
02/17/2016 05:45,2,0.000,ALERT,209.67,297.57,59.986,1455705903,"201051344000955","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,324034.4,324034.4,22509,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705922,155411.00
02/17/2016 05:45,2,0.000,ALERT,210.12,297.26,59.975,1455705903,"274151322000094","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,480708.8,480708.8,11970,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705924,155412.00
02/17/2016 05:45,2,0.000,ALERT,210.80,300.87,59.986,1455705903,"201051344000579","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,324619.2,324619.2,17968,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705925,155413.00
02/17/2016 05:45,2,0.000,ALERT,209.90,298.47,59.981,1455705903,"201051344000890","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,321471.4,321471.4,22503,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705927,155414.00
02/17/2016 05:45,2,0.000,ALERT,210.12,297.87,60.034,1455705903,"201051344000438","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,323641.1,323641.1,22518,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705929,155415.00
02/17/2016 05:45,2,0.000,ALERT,210.35,297.57,59.975,1455705903,"201051344000417","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,317424.7,317424.7,22656,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705931,155416.00
02/17/2016 05:45,2,0.000,ALERT,210.35,298.17,59.975,1455705903,"274151322000083","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,592181.1,592181.1,11582,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705933,155417.00
02/17/2016 05:45,2,0.000,ALERT,211.03,298.77,60.028,1455705903,"274151322000076","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,629361.6,629361.6,11592,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705934,155418.00
02/17/2016 05:45,2,0.000,ALERT,210.80,300.87,59.981,1455705903,"201051344000868","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,309514.0,309514.0,17771,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705936,155419.00
02/17/2016 05:45,2,0.000,ALERT,210.12,298.77,59.975,1455705903,"274151322000095","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,622341.9,622341.9,11476,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705938,155420.00
02/17/2016 05:45,2,0.000,ALERT,210.80,300.27,59.986,1455705903,"201051344000988","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,307895.6,307895.6,18046,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705940,155421.00
02/17/2016 05:45,2,0.000,ALERT,209.90,297.26,59.991,1455705903,"201051344001025","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,321037.7,321037.7,22566,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705942,155422.00
02/17/2016 05:45,2,0.000,ALERT,210.80,300.27,59.975,1455705903,"201051344000458","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,318295.9,318295.9,17959,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705943,155423.00
02/17/2016 05:45,2,0.000,ALERT,211.25,299.97,59.944,1455705903,"201051344000853","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,316564.8,316564.8,17612,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705945,155424.00
02/17/2016 05:45,2,0.000,ALERT,210.57,297.87,60.018,1455705903,"201051344000685","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,323492.0,323492.0,22393,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705947,155425.00
02/17/2016 05:45,2,0.000,ALERT,210.35,297.57,59.986,1455705903,"201051344000917","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,321056.5,321056.5,22369,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705949,155426.00
02/17/2016 05:45,2,0.000,ALERT,210.35,298.17,59.991,1455705903,"201051344001145","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,325207.3,325207.3,22271,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705951,155427.00
02/17/2016 05:45,2,0.000,ALERT,210.35,297.26,59.975,1455705903,"201051344000651","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,317407.1,317407.1,22599,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705953,155428.00
02/17/2016 05:45,2,0.000,ALERT,209.44,296.66,59.986,1455705903,"274151322000088","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,574641.8,574641.8,11294,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705954,155429.00
02/17/2016 05:45,2,0.000,ALERT,210.80,296.66,59.949,1455705903,"274151322000068","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,480855.6,480855.6,12140,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705956,155430.00
02/17/2016 05:45,2,0.000,ALERT,209.90,297.87,59.975,1455705903,"201051344001135","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,314098.6,314098.6,22573,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705958,155431.00
02/17/2016 05:45,2,0.000,ALERT,210.35,300.27,60.012,1455705903,"201051344000594","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,320181.1,320181.1,17995,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705960,155432.00
02/17/2016 05:45,2,0.000,ALERT,210.12,297.57,60.007,1455705903,"201051344001203","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,320401.0,320401.0,22553,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705962,155433.00
02/17/2016 05:45,2,0.000,ALERT,209.90,297.87,59.975,1455705903,"274151322000054","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,587089.5,587089.5,11326,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705963,155434.00
02/17/2016 05:45,2,0.000,ALERT,211.03,299.67,60.012,1455705903,"201051344000867","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,308977.6,308977.6,18006,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705965,155435.00
02/17/2016 05:45,2,0.000,ALERT,210.12,297.87,59.981,1455705903,"201051344001093","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,319527.2,319527.2,22416,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705967,155436.00
02/17/2016 05:45,2,0.000,ALERT,210.57,300.27,59.981,1455705903,"201051344000900","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,324407.9,324407.9,17472,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705969,155437.00
02/17/2016 05:45,2,0.000,ALERT,211.03,299.37,59.922,1455705903,"201051344000648","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,317380.9,317380.9,17713,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705971,155438.00
02/17/2016 05:45,2,0.000,ALERT,210.80,300.57,59.944,1455705903,"201051344000569","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,325648.0,325648.0,17419,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705973,155439.00
02/17/2016 05:45,2,0.000,ALERT,210.80,300.27,59.981,1455705903,"201051344000983","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,318169.3,318169.3,17834,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455705974,155440.00
02/17/2016 05:45,2,0.000,ALERT,211.03,300.27,59.975,1455705903,"201051344001158","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,313723.0,313723.0,18028,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705976,155441.00
02/17/2016 05:45,2,0.000,ALERT,211.25,300.87,59.959,1455705903,"201051344000576","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,318943.3,318943.3,17520,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705978,155442.00
02/17/2016 05:45,2,0.000,ALERT,210.35,296.66,59.970,1455705903,"274151322000087","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,562291.4,562291.4,11366,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455705980,155443.00
02/17/2016 06:00,2,0.000,ALERT,211.70,300.57,59.949,1455706803,"201051344000645","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,318182.3,318182.3,17661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706805,155444.00
02/17/2016 06:00,2,0.000,ALERT,210.57,298.17,59.928,1455706803,"274151322000085","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,589963.0,589963.0,11345,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706807,155445.00
02/17/2016 06:00,2,0.000,ALERT,211.93,299.97,59.986,1455706803,"201051344000633","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,309753.3,309753.3,18039,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706809,155446.00
02/17/2016 06:00,2,0.000,ALERT,211.25,300.27,59.986,1455706803,"201051344000469","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,310585.1,310585.1,18044,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706811,155447.00
02/17/2016 06:00,2,0.000,ALERT,210.80,299.07,59.944,1455706803,"201051344000646","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,315990.4,315990.4,22569,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706813,155448.00
02/17/2016 06:00,2,0.000,ALERT,210.35,298.77,59.975,1455706803,"274151322000052","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,597999.3,597999.3,11549,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706814,155449.00
02/17/2016 06:00,2,0.000,ALERT,211.03,299.37,59.986,1455706803,"201051344000585","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,320840.0,320840.0,22574,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706816,155450.00
