ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 06:00,2,0.000,ALERT,210.80,299.37,59.970,1455706803,"201051344001230","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,319999.9,319999.9,22375,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706818,155451.00
02/17/2016 06:00,2,0.000,ALERT,211.48,299.97,60.012,1455706803,"201051344000582","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,313516.4,313516.4,22558,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706820,155452.00
02/17/2016 06:00,2,0.000,ALERT,210.57,298.77,60.007,1455706803,"201051344000955","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,324034.4,324034.4,22511,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706822,155453.00
02/17/2016 06:00,2,0.000,ALERT,210.35,297.57,59.991,1455706803,"274151322000094","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,480708.8,480708.8,11972,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706824,155454.00
02/17/2016 06:00,2,0.000,ALERT,211.25,301.17,59.975,1455706803,"201051344000579","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,324619.2,324619.2,17970,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706826,155455.00
02/17/2016 06:00,2,0.000,ALERT,210.57,299.07,59.975,1455706803,"201051344000890","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,321471.4,321471.4,22505,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706828,155456.00
02/17/2016 06:00,2,0.000,ALERT,210.80,298.77,59.965,1455706803,"201051344000438","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,323641.1,323641.1,22520,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706829,155457.00
02/17/2016 06:00,2,0.000,ALERT,211.25,298.47,59.938,1455706803,"201051344000417","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,317424.7,317424.7,22658,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706831,155458.00
02/17/2016 06:00,2,0.000,ALERT,210.57,298.77,60.007,1455706803,"274151322000083","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,592181.1,592181.1,11584,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706833,155459.00
02/17/2016 06:00,2,0.000,ALERT,211.03,298.17,59.959,1455706803,"274151322000076","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,629361.6,629361.6,11594,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706835,155460.00
02/17/2016 06:00,2,0.000,ALERT,211.03,300.87,59.965,1455706803,"201051344000868","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,309514.0,309514.0,17773,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706837,155461.00
02/17/2016 06:00,2,0.000,ALERT,210.35,298.77,59.965,1455706803,"274151322000095","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,622341.9,622341.9,11478,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706838,155462.00
02/17/2016 06:00,2,0.000,ALERT,211.03,299.97,59.965,1455706803,"201051344000988","219011344069620",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,307895.6,307895.6,18048,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706840,155463.00
02/17/2016 06:00,2,0.000,ALERT,210.80,298.17,59.965,1455706803,"201051344001025","219011344069620",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,321037.7,321037.7,22568,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706842,155464.00
02/17/2016 06:00,2,0.000,ALERT,211.03,300.27,59.949,1455706803,"201051344000458","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,318295.9,318295.9,17961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706844,155465.00
02/17/2016 06:00,2,0.000,ALERT,211.48,299.67,59.959,1455706803,"201051344000853","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,316564.8,316564.8,17614,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706846,155466.00
02/17/2016 06:00,2,0.000,ALERT,211.03,298.47,59.949,1455706803,"201051344000685","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,323492.0,323492.0,22395,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706848,155467.00
02/17/2016 06:00,2,0.000,ALERT,211.25,298.77,59.922,1455706803,"201051344000917","219011344069620",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,321056.5,321056.5,22371,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706849,155468.00
02/17/2016 06:00,2,0.000,ALERT,211.03,299.07,59.944,1455706803,"201051344001145","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,325207.3,325207.3,22273,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706851,155469.00
02/17/2016 06:00,2,0.000,ALERT,210.57,297.87,59.975,1455706803,"201051344000651","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,317407.1,317407.1,22601,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706853,155470.00
02/17/2016 06:00,2,0.000,ALERT,209.90,297.57,59.959,1455706803,"274151322000088","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,574641.8,574641.8,11296,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706855,155471.00
02/17/2016 06:00,2,0.000,ALERT,211.03,296.96,59.949,1455706803,"274151322000068","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,480855.6,480855.6,12142,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706856,155472.00
02/17/2016 06:00,2,0.000,ALERT,210.57,298.77,59.944,1455706803,"201051344001135","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,314098.6,314098.6,22575,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706858,155473.00
02/17/2016 06:00,2,0.000,ALERT,210.80,300.57,59.991,1455706803,"201051344000594","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,320181.1,320181.1,17997,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706860,155474.00
02/17/2016 06:00,2,0.000,ALERT,210.80,298.47,59.938,1455706803,"201051344001203","219011344069620",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,320401.0,320401.0,22555,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706862,155475.00
02/17/2016 06:00,2,0.000,ALERT,210.35,297.57,59.981,1455706803,"274151322000054","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,587089.5,587089.5,11328,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706864,155476.00
02/17/2016 06:00,2,0.000,ALERT,211.48,299.67,59.944,1455706803,"201051344000867","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,308977.6,308977.6,18008,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706865,155477.00
02/17/2016 06:00,2,0.000,ALERT,210.80,298.47,59.907,1455706803,"201051344001093","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,319527.2,319527.2,22418,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706867,155478.00
02/17/2016 06:00,2,0.000,ALERT,211.03,300.27,59.954,1455706803,"201051344000900","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,324407.9,324407.9,17474,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706869,155479.00
02/17/2016 06:00,2,0.000,ALERT,211.48,299.67,59.975,1455706803,"201051344000648","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,317380.9,317380.9,17715,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706871,155480.00
02/17/2016 06:00,2,0.000,ALERT,211.25,300.57,59.917,1455706803,"201051344000569","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,325648.0,325648.0,17421,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706873,155481.00
02/17/2016 06:00,2,0.000,ALERT,211.03,299.97,59.954,1455706803,"201051344000983","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,318169.3,318169.3,17836,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706875,155482.00
02/17/2016 06:00,2,0.000,ALERT,211.25,299.97,59.944,1455706803,"201051344001158","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,313723.0,313723.0,18030,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455706876,155483.00
02/17/2016 06:00,2,0.000,ALERT,211.70,300.57,59.944,1455706803,"201051344000576","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,318943.3,318943.3,17522,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706878,155484.00
02/17/2016 06:00,2,0.000,ALERT,210.57,297.26,59.933,1455706803,"274151322000087","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,562291.4,562291.4,11368,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455706880,155485.00
02/17/2016 06:15,2,0.000,ALERT,211.48,299.97,59.959,1455707703,"201051344000645","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,318182.3,318182.3,17663,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707705,155486.00
02/17/2016 06:15,2,0.000,ALERT,210.57,297.87,59.954,1455707703,"274151322000085","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,589963.0,589963.0,11347,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707707,155487.00
02/17/2016 06:15,2,0.000,ALERT,211.93,299.97,59.959,1455707703,"201051344000633","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,309753.3,309753.3,18041,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707709,155488.00
02/17/2016 06:15,2,0.000,ALERT,211.25,300.27,59.959,1455707703,"201051344000469","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,310585.1,310585.1,18046,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707711,155489.00
02/17/2016 06:15,2,0.000,ALERT,211.03,299.07,59.991,1455707703,"201051344000646","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,315990.4,315990.4,22571,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707713,155490.00
02/17/2016 06:15,2,0.000,ALERT,210.35,299.07,59.949,1455707703,"274151322000052","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,597999.3,597999.3,11551,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707715,155491.00
02/17/2016 06:15,2,0.000,ALERT,211.25,299.37,59.949,1455707703,"201051344000585","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,320840.0,320840.0,22576,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707716,155492.00
02/17/2016 06:15,2,0.000,ALERT,211.48,299.67,59.959,1455707703,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,319999.9,319999.9,22377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707718,155493.00
02/17/2016 06:15,2,0.000,ALERT,211.70,299.97,59.954,1455707703,"201051344000582","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,313516.4,313516.4,22560,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707720,155494.00
02/17/2016 06:15,2,0.000,ALERT,210.80,299.07,59.944,1455707703,"201051344000955","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,324034.4,324034.4,22513,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707722,155495.00
02/17/2016 06:15,2,0.000,ALERT,210.35,297.26,59.944,1455707703,"274151322000094","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,480708.8,480708.8,11974,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707724,155496.00
02/17/2016 06:15,2,0.000,ALERT,211.25,300.87,59.944,1455707703,"201051344000579","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,324619.2,324619.2,17972,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707726,155497.00
02/17/2016 06:15,2,0.000,ALERT,211.25,299.67,59.991,1455707703,"201051344000890","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,321471.4,321471.4,22507,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707727,155498.00
02/17/2016 06:15,2,0.000,ALERT,211.48,299.07,59.986,1455707703,"201051344000438","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,323641.1,323641.1,22522,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707729,155499.00
02/17/2016 06:15,2,0.000,ALERT,211.48,298.77,59.938,1455707703,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,317424.7,317424.7,22660,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707731,155500.00
02/17/2016 06:15,2,0.000,ALERT,210.80,298.77,59.922,1455707703,"274151322000083","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,592181.1,592181.1,11586,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707733,155501.00
02/17/2016 06:15,2,0.000,ALERT,211.03,297.57,59.944,1455707703,"274151322000076","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,629361.6,629361.6,11596,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707735,155502.00
02/17/2016 06:15,2,0.000,ALERT,211.48,301.17,59.938,1455707703,"201051344000868","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,309514.0,309514.0,17775,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707737,155503.00
02/17/2016 06:15,2,0.000,ALERT,210.57,299.07,59.922,1455707703,"274151322000095","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,622341.9,622341.9,11480,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707738,155504.00
02/17/2016 06:15,2,0.000,ALERT,211.03,300.27,59.938,1455707703,"201051344000988","219011344069620",0.00,-6.50,0,295.16,301.47,0.0,0.0,0.000,307895.6,307895.6,18050,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707740,155505.00
02/17/2016 06:15,2,0.000,ALERT,211.03,298.47,59.944,1455707703,"201051344001025","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,321037.7,321037.7,22570,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707742,155506.00
02/17/2016 06:15,2,0.000,ALERT,211.03,300.27,59.944,1455707703,"201051344000458","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,318295.9,318295.9,17963,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707744,155507.00
02/17/2016 06:15,2,0.000,ALERT,211.70,299.97,59.938,1455707703,"201051344000853","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,316564.8,316564.8,17616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707746,155508.00
02/17/2016 06:15,2,0.000,ALERT,211.48,298.77,59.954,1455707703,"201051344000685","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,323492.0,323492.0,22397,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707748,155509.00
02/17/2016 06:15,2,0.000,ALERT,211.48,298.77,59.970,1455707703,"201051344000917","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,321056.5,321056.5,22373,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707750,155510.00
02/17/2016 06:15,2,0.000,ALERT,211.48,299.37,59.938,1455707703,"201051344001145","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,325207.3,325207.3,22275,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707751,155511.00
02/17/2016 06:15,2,0.000,ALERT,211.25,298.47,59.891,1455707703,"201051344000651","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,317407.1,317407.1,22603,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707753,155512.00
02/17/2016 06:15,2,0.000,ALERT,210.35,297.87,59.933,1455707703,"274151322000088","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,574641.8,574641.8,11298,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707755,155513.00
02/17/2016 06:15,2,0.000,ALERT,211.48,297.57,59.933,1455707703,"274151322000068","219011344069620",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,480855.6,480855.6,12144,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707757,155514.00
02/17/2016 06:15,2,0.000,ALERT,211.03,299.07,59.975,1455707703,"201051344001135","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,314098.6,314098.6,22577,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707759,155515.00
02/17/2016 06:15,2,0.000,ALERT,211.03,300.87,59.928,1455707703,"201051344000594","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,320181.1,320181.1,17999,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707760,155516.00
02/17/2016 06:15,2,0.000,ALERT,211.48,298.77,59.986,1455707703,"201051344001203","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,320401.0,320401.0,22557,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707762,155517.00
02/17/2016 06:15,2,0.000,ALERT,210.57,298.77,59.933,1455707703,"274151322000054","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,587089.5,587089.5,11330,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707764,155518.00
02/17/2016 06:15,2,0.000,ALERT,211.70,299.97,59.949,1455707703,"201051344000867","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,308977.6,308977.6,18010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707766,155519.00
02/17/2016 06:15,2,0.000,ALERT,211.48,299.37,59.949,1455707703,"201051344001093","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,319527.2,319527.2,22420,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707768,155520.00
02/17/2016 06:15,2,0.000,ALERT,211.25,300.27,59.928,1455707703,"201051344000900","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,324407.9,324407.9,17476,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707770,155521.00
02/17/2016 06:15,2,0.000,ALERT,211.48,299.37,59.938,1455707703,"201051344000648","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,317380.9,317380.9,17717,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707771,155522.00
02/17/2016 06:15,2,0.000,ALERT,211.48,300.87,59.938,1455707703,"201051344000569","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,325648.0,325648.0,17423,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707773,155523.00
02/17/2016 06:15,2,0.000,ALERT,211.25,300.57,59.986,1455707703,"201051344000983","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,318169.3,318169.3,17838,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455707775,155524.00
02/17/2016 06:15,2,0.000,ALERT,211.48,300.27,59.933,1455707703,"201051344001158","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,313723.0,313723.0,18032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707777,155525.00
02/17/2016 06:15,2,0.000,ALERT,211.70,300.57,59.949,1455707703,"201051344000576","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,318943.3,318943.3,17524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707779,155526.00
02/17/2016 06:15,2,0.000,ALERT,210.80,296.96,59.938,1455707703,"274151322000087","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,562291.4,562291.4,11370,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455707780,155527.00
02/17/2016 06:30,2,0.000,ALERT,211.48,299.67,59.954,1455708603,"201051344000645","219011344069620",0.00,-6.50,0,298.17,306.28,0.0,0.0,0.000,318182.3,318182.3,17665,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708605,155528.00
02/17/2016 06:30,2,0.000,ALERT,210.35,297.26,59.944,1455708603,"274151322000085","219011344069620",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,589963.0,589963.0,11349,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708607,155529.00
02/17/2016 06:30,2,0.000,ALERT,211.70,299.67,59.954,1455708603,"201051344000633","219011344069620",0.00,-7.00,0,296.36,305.68,0.0,0.0,0.000,309753.3,309753.3,18043,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708609,155530.00
02/17/2016 06:30,2,0.000,ALERT,211.03,299.67,59.917,1455708603,"201051344000469","219011344069620",0.00,-8.50,0,296.96,305.08,0.0,0.0,0.000,310585.1,310585.1,18048,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708611,155531.00
02/17/2016 06:30,2,0.000,ALERT,210.57,297.87,59.949,1455708603,"201051344000646","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,315990.4,315990.4,22573,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455708613,155532.00
02/17/2016 06:30,2,0.000,ALERT,210.12,297.57,59.959,1455708603,"274151322000052","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,597999.3,597999.3,11553,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708614,155533.00
02/17/2016 06:30,2,0.000,ALERT,210.80,298.17,59.954,1455708603,"201051344000585","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,320840.0,320840.0,22578,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455708616,155534.00
02/17/2016 06:30,2,0.000,ALERT,210.80,298.47,59.949,1455708603,"201051344001230","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,319999.9,319999.9,22379,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708618,155535.00
02/17/2016 06:30,2,0.000,ALERT,211.25,299.07,59.981,1455708603,"201051344000582","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,313516.4,313516.4,22562,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708620,155536.00
02/17/2016 06:30,2,0.000,ALERT,210.35,298.17,59.938,1455708603,"201051344000955","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,324034.4,324034.4,22515,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708622,155537.00
02/17/2016 06:30,2,0.000,ALERT,210.12,296.96,59.986,1455708603,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.07,0.0,0.0,0.000,480708.8,480708.8,11976,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708624,155538.00
02/17/2016 06:30,2,0.000,ALERT,211.25,300.27,59.944,1455708603,"201051344000579","219011344069620",0.00,-7.00,0,298.77,306.58,0.0,0.0,0.000,324619.2,324619.2,17974,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708625,155539.00
02/17/2016 06:30,2,0.000,ALERT,210.57,298.77,59.938,1455708603,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,321471.4,321471.4,22509,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455708627,155540.00
02/17/2016 06:30,2,0.000,ALERT,211.03,298.47,59.949,1455708603,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,323641.1,323641.1,22524,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708629,155541.00
02/17/2016 06:30,2,0.000,ALERT,211.03,297.57,59.949,1455708603,"201051344000417","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,317424.7,317424.7,22662,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708631,155542.00
02/17/2016 06:30,2,0.000,ALERT,210.35,297.57,59.928,1455708603,"274151322000083","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,592181.1,592181.1,11588,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708633,155543.00
02/17/2016 06:30,2,0.000,ALERT,210.80,297.26,59.933,1455708603,"274151322000076","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,629361.6,629361.6,11598,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708634,155544.00
02/17/2016 06:30,2,0.000,ALERT,211.03,299.97,59.938,1455708603,"201051344000868","219011344069620",0.00,-7.00,0,298.77,307.18,0.0,0.0,0.000,309514.0,309514.0,17777,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708636,155545.00
02/17/2016 06:30,2,0.000,ALERT,210.12,298.17,59.954,1455708603,"274151322000095","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,622341.9,622341.9,11482,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708638,155546.00
02/17/2016 06:30,2,0.000,ALERT,210.80,299.37,59.944,1455708603,"201051344000988","219011344069620",0.00,-7.00,0,295.76,305.08,0.0,0.0,0.000,307895.6,307895.6,18052,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708640,155547.00
02/17/2016 06:30,2,0.000,ALERT,210.57,297.26,59.938,1455708603,"201051344001025","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,321037.7,321037.7,22572,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708642,155548.00
02/17/2016 06:30,2,0.000,ALERT,210.80,299.67,59.954,1455708603,"201051344000458","219011344069620",0.00,-5.50,0,298.17,306.58,0.0,0.0,0.000,318295.9,318295.9,17965,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455708644,155549.00
02/17/2016 06:30,2,0.000,ALERT,211.48,299.37,59.981,1455708603,"201051344000853","219011344069620",0.00,-8.00,0,297.87,305.98,0.0,0.0,0.000,316564.8,316564.8,17618,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708645,155550.00
02/17/2016 06:30,2,0.000,ALERT,211.03,298.17,59.891,1455708603,"201051344000685","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,323492.0,323492.0,22399,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708647,155551.00
02/17/2016 06:30,2,0.000,ALERT,211.03,297.87,59.954,1455708603,"201051344000917","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,321056.5,321056.5,22375,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708649,155552.00
02/17/2016 06:30,2,0.000,ALERT,211.03,298.47,59.933,1455708603,"201051344001145","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,325207.3,325207.3,22277,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708651,155553.00
02/17/2016 06:30,2,0.000,ALERT,210.80,297.57,59.938,1455708603,"201051344000651","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,317407.1,317407.1,22605,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455708653,155554.00
02/17/2016 06:30,2,0.000,ALERT,209.90,296.66,59.933,1455708603,"274151322000088","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,574641.8,574641.8,11300,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708654,155555.00
02/17/2016 06:30,2,0.000,ALERT,210.80,296.66,59.922,1455708603,"274151322000068","219011344069620",0.00,-6.00,0,295.46,298.77,0.0,0.0,0.000,480855.6,480855.6,12146,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708656,155556.00
02/17/2016 06:30,2,0.000,ALERT,210.35,298.17,59.933,1455708603,"201051344001135","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,314098.6,314098.6,22579,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708658,155557.00
02/17/2016 06:30,2,0.000,ALERT,210.57,299.67,59.938,1455708603,"201051344000594","219011344069620",0.00,-7.00,0,297.87,306.28,0.0,0.0,0.000,320181.1,320181.1,18001,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708660,155558.00
02/17/2016 06:30,2,0.000,ALERT,210.80,297.87,59.954,1455708603,"201051344001203","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,320401.0,320401.0,22559,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708662,155559.00
02/17/2016 06:30,2,0.000,ALERT,209.90,297.87,59.933,1455708603,"274151322000054","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,587089.5,587089.5,11332,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708663,155560.00
02/17/2016 06:30,2,0.000,ALERT,211.03,299.07,59.938,1455708603,"201051344000867","219011344069620",0.00,-6.00,0,297.57,306.58,0.0,0.0,0.000,308977.6,308977.6,18012,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708665,155561.00
02/17/2016 06:30,2,0.000,ALERT,210.80,298.17,59.933,1455708603,"201051344001093","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,319527.2,319527.2,22422,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708667,155562.00
02/17/2016 06:30,2,0.000,ALERT,210.80,299.37,59.928,1455708603,"201051344000900","219011344069620",0.00,-8.00,0,297.87,305.38,0.0,0.0,0.000,324407.9,324407.9,17478,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708669,155563.00
02/17/2016 06:30,2,0.000,ALERT,211.25,298.77,59.938,1455708603,"201051344000648","219011344069620",0.00,-8.50,0,297.26,305.98,0.0,0.0,0.000,317380.9,317380.9,17719,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455708671,155564.00
02/17/2016 06:30,2,0.000,ALERT,211.03,299.97,59.933,1455708603,"201051344000569","219011344069620",0.00,-7.00,0,298.77,306.88,0.0,0.0,0.000,325648.0,325648.0,17425,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455708673,155565.00
02/17/2016 06:30,2,0.000,ALERT,210.80,299.67,59.944,1455708603,"201051344000983","219011344069620",0.00,-6.50,0,298.47,306.28,0.0,0.0,0.000,318169.3,318169.3,17840,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708674,155566.00
02/17/2016 06:30,2,0.000,ALERT,211.03,299.67,59.944,1455708603,"201051344001158","219011344069620",0.00,-8.00,0,297.87,305.08,0.0,0.0,0.000,313723.0,313723.0,18034,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708676,155567.00
02/17/2016 06:30,2,0.000,ALERT,211.25,299.97,59.933,1455708603,"201051344000576","219011344069620",0.00,-7.00,0,298.47,305.98,0.0,0.0,0.000,318943.3,318943.3,17526,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708678,155568.00
02/17/2016 06:30,2,0.000,ALERT,210.35,296.36,59.928,1455708603,"274151322000087","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,562291.4,562291.4,11372,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455708680,155569.00
02/17/2016 06:45,2,0.000,ALERT,211.93,300.27,59.996,1455709503,"201051344000645","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,318182.3,318182.3,17667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455709505,155570.00
02/17/2016 06:45,2,0.000,ALERT,211.25,298.77,60.002,1455709503,"274151322000085","219011344069620",0.00,-6.50,0,294.56,300.57,0.0,0.0,0.000,589963.0,589963.0,11351,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709507,155571.00
02/17/2016 06:45,2,0.000,ALERT,212.38,300.27,59.996,1455709503,"201051344000633","219011344069620",0.00,-7.00,0,295.46,302.68,0.0,0.0,0.000,309753.3,309753.3,18045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709509,155572.00
02/17/2016 06:45,2,0.000,ALERT,211.48,300.27,59.975,1455709503,"201051344000469","219011344069620",0.00,-8.50,0,296.36,302.98,0.0,0.0,0.000,310585.1,310585.1,18050,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709511,155573.00
02/17/2016 06:45,2,0.000,ALERT,210.57,298.17,59.996,1455709503,"201051344000646","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,315990.4,315990.4,22575,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455709512,155574.00
02/17/2016 06:45,2,0.000,ALERT,210.80,298.17,60.023,1455709503,"274151322000052","219011344069620",0.00,-7.00,0,294.56,300.87,0.0,0.0,0.000,597999.3,597999.3,11555,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709514,155575.00
02/17/2016 06:45,2,0.000,ALERT,210.80,298.47,59.981,1455709503,"201051344000585","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,320840.0,320840.0,22580,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709516,155576.00
02/17/2016 06:45,2,0.000,ALERT,210.80,298.77,60.023,1455709503,"201051344001230","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,319999.9,319999.9,22381,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709518,155577.00
02/17/2016 06:45,2,0.000,ALERT,211.25,299.37,59.991,1455709503,"201051344000582","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,313516.4,313516.4,22564,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709520,155578.00
02/17/2016 06:45,2,0.000,ALERT,210.35,298.17,59.981,1455709503,"201051344000955","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,324034.4,324034.4,22517,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709521,155579.00
02/17/2016 06:45,2,0.000,ALERT,211.25,298.17,60.002,1455709503,"274151322000094","219011344069620",0.00,-8.00,0,293.96,299.97,0.0,0.0,0.000,480708.8,480708.8,11978,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709523,155580.00
02/17/2016 06:45,2,0.000,ALERT,211.70,301.17,60.023,1455709503,"201051344000579","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,324619.2,324619.2,17976,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455709525,155581.00
02/17/2016 06:45,2,0.000,ALERT,210.57,298.77,60.023,1455709503,"201051344000890","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,321471.4,321471.4,22511,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709527,155582.00
02/17/2016 06:45,2,0.000,ALERT,210.80,298.17,59.996,1455709503,"201051344000438","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,323641.1,323641.1,22526,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455709529,155583.00
02/17/2016 06:45,2,0.000,ALERT,211.03,298.17,59.996,1455709503,"201051344000417","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,317424.7,317424.7,22664,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709531,155584.00
02/17/2016 06:45,2,0.000,ALERT,211.03,299.07,59.996,1455709503,"274151322000083","219011344069620",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,592181.1,592181.1,11590,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709533,155585.00
02/17/2016 06:45,2,0.000,ALERT,211.70,298.77,60.002,1455709503,"274151322000076","219011344069620",0.00,-7.00,0,294.26,301.17,0.0,0.0,0.000,629361.6,629361.6,11600,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709535,155586.00
02/17/2016 06:45,2,0.000,ALERT,211.70,301.47,60.002,1455709503,"201051344000868","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,309514.0,309514.0,17779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709536,155587.00
02/17/2016 06:45,2,0.000,ALERT,211.25,300.27,60.018,1455709503,"274151322000095","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,622341.9,622341.9,11484,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709538,155588.00
02/17/2016 06:45,2,0.000,ALERT,211.48,300.27,60.012,1455709503,"201051344000988","219011344069620",0.00,-7.00,0,294.56,302.68,0.0,0.0,0.000,307895.6,307895.6,18054,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709540,155589.00
02/17/2016 06:45,2,0.000,ALERT,210.57,297.87,59.996,1455709503,"201051344001025","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,321037.7,321037.7,22574,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709542,155590.00
02/17/2016 06:45,2,0.000,ALERT,211.70,300.87,59.986,1455709503,"201051344000458","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,318295.9,318295.9,17967,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709544,155591.00
02/17/2016 06:45,2,0.000,ALERT,212.16,300.27,60.039,1455709503,"201051344000853","219011344069620",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,316564.8,316564.8,17620,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709545,155592.00
02/17/2016 06:45,2,0.000,ALERT,211.03,298.47,59.991,1455709503,"201051344000685","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,323492.0,323492.0,22401,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709547,155593.00
02/17/2016 06:45,2,0.000,ALERT,210.80,297.87,59.981,1455709503,"201051344000917","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,321056.5,321056.5,22377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709549,155594.00
02/17/2016 06:45,2,0.000,ALERT,210.80,298.47,60.039,1455709503,"201051344001145","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,325207.3,325207.3,22279,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709551,155595.00
