ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 06:45,2,0.000,ALERT,210.80,297.87,59.996,1455709503,"201051344000651","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,317407.1,317407.1,22607,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709553,155596.00
02/17/2016 06:45,2,0.000,ALERT,210.57,298.47,59.975,1455709503,"274151322000088","219011344069620",0.00,-6.50,0,293.96,300.27,0.0,0.0,0.000,574641.8,574641.8,11302,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455709554,155597.00
02/17/2016 06:45,2,0.000,ALERT,211.93,297.87,59.981,1455709503,"274151322000068","219011344069620",0.00,-6.00,0,293.96,299.67,0.0,0.0,0.000,480855.6,480855.6,12148,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709556,155598.00
02/17/2016 06:45,2,0.000,ALERT,210.57,298.77,60.002,1455709503,"201051344001135","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,314098.6,314098.6,22581,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709558,155599.00
02/17/2016 06:45,2,0.000,ALERT,211.25,300.87,59.991,1455709503,"201051344000594","219011344069620",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,320181.1,320181.1,18003,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455709560,155600.00
02/17/2016 06:45,2,0.000,ALERT,210.80,298.17,59.986,1455709503,"201051344001203","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,320401.0,320401.0,22561,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709562,155601.00
02/17/2016 06:45,2,0.000,ALERT,210.80,298.17,59.949,1455709503,"274151322000054","219011344069620",0.00,-6.50,0,294.56,300.87,0.0,0.0,0.000,587089.5,587089.5,11334,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709564,155602.00
02/17/2016 06:45,2,0.000,ALERT,211.93,300.27,59.975,1455709503,"201051344000867","219011344069620",0.00,-6.50,0,296.36,303.28,0.0,0.0,0.000,308977.6,308977.6,18014,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709565,155603.00
02/17/2016 06:45,2,0.000,ALERT,210.80,298.47,60.002,1455709503,"201051344001093","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,319527.2,319527.2,22424,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709567,155604.00
02/17/2016 06:45,2,0.000,ALERT,211.48,300.27,59.991,1455709503,"201051344000900","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,324407.9,324407.9,17480,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709569,155605.00
02/17/2016 06:45,2,0.000,ALERT,211.70,299.67,60.002,1455709503,"201051344000648","219011344069620",0.00,-8.50,0,296.06,302.98,0.0,0.0,0.000,317380.9,317380.9,17721,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709571,155606.00
02/17/2016 06:45,2,0.000,ALERT,211.93,301.47,59.996,1455709503,"201051344000569","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,325648.0,325648.0,17427,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709573,155607.00
02/17/2016 06:45,2,0.000,ALERT,211.70,300.57,60.012,1455709503,"201051344000983","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,318169.3,318169.3,17842,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709574,155608.00
02/17/2016 06:45,2,0.000,ALERT,211.70,300.27,59.991,1455709503,"201051344001158","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,313723.0,313723.0,18036,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455709576,155609.00
02/17/2016 06:45,2,0.000,ALERT,212.16,300.87,59.996,1455709503,"201051344000576","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,318943.3,318943.3,17528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709578,155610.00
02/17/2016 06:45,2,0.000,ALERT,210.35,296.66,59.991,1455709503,"274151322000087","219011344069620",0.00,-6.00,0,293.06,299.67,0.0,0.0,0.000,562291.4,562291.4,11374,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455709580,155611.00
02/17/2016 07:00,2,0.000,ALERT,211.93,300.87,60.018,1455710404,"201051344000645","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,318182.3,318182.3,17669,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710406,155612.00
02/17/2016 07:00,2,0.000,ALERT,210.80,298.77,60.007,1455710404,"274151322000085","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,589963.0,589963.0,11353,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710408,155613.00
02/17/2016 07:00,2,0.000,ALERT,212.16,300.57,60.012,1455710404,"201051344000633","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,309753.3,309753.3,18047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710410,155614.00
02/17/2016 07:00,2,0.000,ALERT,211.48,301.17,60.012,1455710404,"201051344000469","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,310585.1,310585.1,18052,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710412,155615.00
02/17/2016 07:00,2,0.000,ALERT,210.35,297.87,60.007,1455710404,"201051344000646","219011344069620",0.00,-8.00,0,295.76,302.68,0.0,0.0,0.000,315990.4,315990.4,22577,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710414,155616.00
02/17/2016 07:00,2,0.000,ALERT,210.35,297.87,60.002,1455710404,"274151322000052","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,597999.3,597999.3,11557,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710415,155617.00
02/17/2016 07:00,2,0.000,ALERT,210.57,298.17,60.007,1455710404,"201051344000585","219011344069620",0.00,-7.00,0,295.76,302.37,0.0,0.0,0.000,320840.0,320840.0,22582,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710417,155618.00
02/17/2016 07:00,2,0.000,ALERT,210.80,298.77,60.007,1455710404,"201051344001230","219011344069620",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,319999.9,319999.9,22383,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710419,155619.00
02/17/2016 07:00,2,0.000,ALERT,210.80,298.47,60.002,1455710404,"201051344000582","219011344069620",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,313516.4,313516.4,22566,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710421,155620.00
02/17/2016 07:00,2,0.000,ALERT,210.12,297.87,60.002,1455710404,"201051344000955","219011344069620",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,324034.4,324034.4,22519,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710422,155621.00
02/17/2016 07:00,2,0.000,ALERT,210.35,296.96,60.007,1455710404,"274151322000094","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,480708.8,480708.8,11980,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710424,155622.00
02/17/2016 07:00,2,0.000,ALERT,211.48,301.47,60.012,1455710404,"201051344000579","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,324619.2,324619.2,17978,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710426,155623.00
02/17/2016 07:00,2,0.000,ALERT,210.35,298.17,60.012,1455710404,"201051344000890","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,321471.4,321471.4,22513,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710428,155624.00
02/17/2016 07:00,2,0.000,ALERT,210.57,297.57,60.007,1455710404,"201051344000438","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,323641.1,323641.1,22528,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710430,155625.00
02/17/2016 07:00,2,0.000,ALERT,210.80,297.26,59.975,1455710404,"201051344000417","219011344069620",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,317424.7,317424.7,22666,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710431,155626.00
02/17/2016 07:00,2,0.000,ALERT,210.57,298.17,59.996,1455710404,"274151322000083","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,592181.1,592181.1,11592,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710433,155627.00
02/17/2016 07:00,2,0.000,ALERT,211.03,297.57,59.986,1455710404,"274151322000076","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,629361.6,629361.6,11602,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710435,155628.00
02/17/2016 07:00,2,0.000,ALERT,211.25,301.17,59.991,1455710404,"201051344000868","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,309514.0,309514.0,17781,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710437,155629.00
02/17/2016 07:00,2,0.000,ALERT,210.57,298.77,59.986,1455710404,"274151322000095","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,622341.9,622341.9,11486,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710439,155630.00
02/17/2016 07:00,2,0.000,ALERT,211.25,300.57,59.986,1455710404,"201051344000988","219011344069620",0.00,-7.00,0,296.06,302.98,0.0,0.0,0.000,307895.6,307895.6,18056,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710441,155631.00
02/17/2016 07:00,2,0.000,ALERT,210.35,297.26,59.970,1455710404,"201051344001025","219011344069620",0.00,-8.50,0,295.76,302.37,0.0,0.0,0.000,321037.7,321037.7,22576,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710442,155632.00
02/17/2016 07:00,2,0.000,ALERT,211.25,300.87,60.012,1455710404,"201051344000458","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,318295.9,318295.9,17969,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710444,155633.00
02/17/2016 07:00,2,0.000,ALERT,211.93,300.57,59.986,1455710404,"201051344000853","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,316564.8,316564.8,17622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710446,155634.00
02/17/2016 07:00,2,0.000,ALERT,210.57,297.57,59.933,1455710404,"201051344000685","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,323492.0,323492.0,22403,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710448,155635.00
02/17/2016 07:00,2,0.000,ALERT,210.57,297.26,59.965,1455710404,"201051344000917","219011344069620",0.00,-6.00,0,295.16,301.77,0.0,0.0,0.000,321056.5,321056.5,22379,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710450,155636.00
02/17/2016 07:00,2,0.000,ALERT,210.57,298.17,59.944,1455710404,"201051344001145","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,325207.3,325207.3,22281,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710452,155637.00
02/17/2016 07:00,2,0.000,ALERT,210.35,297.26,60.023,1455710404,"201051344000651","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,317407.1,317407.1,22609,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710453,155638.00
02/17/2016 07:00,2,0.000,ALERT,210.12,297.57,59.975,1455710404,"274151322000088","219011344069620",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,574641.8,574641.8,11304,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710455,155639.00
02/17/2016 07:00,2,0.000,ALERT,211.25,297.26,59.970,1455710404,"274151322000068","219011344069620",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,480855.6,480855.6,12150,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710457,155640.00
02/17/2016 07:00,2,0.000,ALERT,210.12,297.87,59.970,1455710404,"201051344001135","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,314098.6,314098.6,22583,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710459,155641.00
02/17/2016 07:00,2,0.000,ALERT,211.03,301.47,59.970,1455710404,"201051344000594","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,320181.1,320181.1,18005,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710460,155642.00
02/17/2016 07:00,2,0.000,ALERT,210.57,297.87,59.959,1455710404,"201051344001203","219011344069620",0.00,-8.00,0,296.06,303.28,0.0,0.0,0.000,320401.0,320401.0,22563,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710462,155643.00
02/17/2016 07:00,2,0.000,ALERT,210.35,298.47,59.965,1455710404,"274151322000054","219011344069620",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,587089.5,587089.5,11336,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710464,155644.00
02/17/2016 07:00,2,0.000,ALERT,211.70,300.27,60.023,1455710404,"201051344000867","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,308977.6,308977.6,18016,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710466,155645.00
02/17/2016 07:00,2,0.000,ALERT,210.35,297.57,59.970,1455710404,"201051344001093","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,319527.2,319527.2,22426,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455710468,155646.00
02/17/2016 07:00,2,0.000,ALERT,211.25,300.87,60.002,1455710404,"201051344000900","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,324407.9,324407.9,17482,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710470,155647.00
02/17/2016 07:00,2,0.000,ALERT,211.48,299.97,59.965,1455710404,"201051344000648","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,317380.9,317380.9,17723,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710472,155648.00
02/17/2016 07:00,2,0.000,ALERT,211.25,301.17,59.938,1455710404,"201051344000569","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,325648.0,325648.0,17429,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710473,155649.00
02/17/2016 07:00,2,0.000,ALERT,211.25,300.87,59.965,1455710404,"201051344000983","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,318169.3,318169.3,17844,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710475,155650.00
02/17/2016 07:00,2,0.000,ALERT,211.48,300.57,59.959,1455710404,"201051344001158","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,313723.0,313723.0,18038,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710477,155651.00
02/17/2016 07:00,2,0.000,ALERT,211.70,301.17,59.975,1455710404,"201051344000576","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,318943.3,318943.3,17530,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710479,155652.00
02/17/2016 07:00,2,0.000,ALERT,210.35,297.57,59.996,1455710404,"274151322000087","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,562291.4,562291.4,11376,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455710481,155653.00
02/17/2016 07:15,2,0.000,ALERT,211.70,300.27,59.975,1455711303,"201051344000645","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,318182.3,318182.3,17671,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711305,155654.00
02/17/2016 07:15,2,0.000,ALERT,210.35,297.57,59.981,1455711303,"274151322000085","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,589963.0,589963.0,11355,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711307,155655.00
02/17/2016 07:15,2,0.000,ALERT,211.93,300.27,59.975,1455711303,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,309753.3,309753.3,18049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711309,155656.00
02/17/2016 07:15,2,0.000,ALERT,211.48,300.27,59.965,1455711303,"201051344000469","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,310585.1,310585.1,18054,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711310,155657.00
02/17/2016 07:15,2,0.000,ALERT,209.90,297.87,59.991,1455711303,"201051344000646","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,315990.4,315990.4,22579,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711312,155658.00
02/17/2016 07:15,2,0.000,ALERT,210.12,297.87,59.986,1455711303,"274151322000052","219011344069620",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,597999.3,597999.3,11559,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711314,155659.00
02/17/2016 07:15,2,0.000,ALERT,210.35,297.87,59.986,1455711303,"201051344000585","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,320840.0,320840.0,22584,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711316,155660.00
02/17/2016 07:15,2,0.000,ALERT,210.35,298.17,59.996,1455711303,"201051344001230","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,319999.9,319999.9,22385,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711318,155661.00
02/17/2016 07:15,2,0.000,ALERT,210.57,298.77,59.986,1455711303,"201051344000582","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,313516.4,313516.4,22568,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711320,155662.00
02/17/2016 07:15,2,0.000,ALERT,209.90,297.87,59.975,1455711303,"201051344000955","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,324034.4,324034.4,22521,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711322,155663.00
02/17/2016 07:15,2,0.000,ALERT,210.35,297.57,59.975,1455711303,"274151322000094","219011344069620",0.00,-8.50,0,295.46,301.47,0.0,0.0,0.000,480708.8,480708.8,11982,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711323,155664.00
02/17/2016 07:15,2,0.000,ALERT,211.25,300.87,59.981,1455711303,"201051344000579","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,324619.2,324619.2,17980,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711325,155665.00
02/17/2016 07:15,2,0.000,ALERT,210.12,298.17,59.981,1455711303,"201051344000890","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,321471.4,321471.4,22515,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711327,155666.00
02/17/2016 07:15,2,0.000,ALERT,210.35,297.87,59.991,1455711303,"201051344000438","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,323641.1,323641.1,22530,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711329,155667.00
02/17/2016 07:15,2,0.000,ALERT,210.35,297.26,59.981,1455711303,"201051344000417","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,317424.7,317424.7,22668,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711331,155668.00
02/17/2016 07:15,2,0.000,ALERT,210.57,298.77,60.002,1455711303,"274151322000083","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,592181.1,592181.1,11594,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711332,155669.00
02/17/2016 07:15,2,0.000,ALERT,211.03,297.87,59.970,1455711303,"274151322000076","219011344069620",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,629361.6,629361.6,11604,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711334,155670.00
02/17/2016 07:15,2,0.000,ALERT,211.25,300.87,59.991,1455711303,"201051344000868","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,309514.0,309514.0,17783,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711336,155671.00
02/17/2016 07:15,2,0.000,ALERT,210.35,299.07,59.981,1455711303,"274151322000095","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,622341.9,622341.9,11488,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711338,155672.00
02/17/2016 07:15,2,0.000,ALERT,211.03,299.97,59.975,1455711303,"201051344000988","219011344069620",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,307895.6,307895.6,18058,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711340,155673.00
02/17/2016 07:15,2,0.000,ALERT,209.90,296.96,59.996,1455711303,"201051344001025","219011344069620",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,321037.7,321037.7,22578,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711341,155674.00
02/17/2016 07:15,2,0.000,ALERT,211.03,300.57,59.991,1455711303,"201051344000458","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,318295.9,318295.9,17971,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711343,155675.00
02/17/2016 07:15,2,0.000,ALERT,211.70,299.97,59.954,1455711303,"201051344000853","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,316564.8,316564.8,17624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711345,155676.00
02/17/2016 07:15,2,0.000,ALERT,210.57,297.87,60.002,1455711303,"201051344000685","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,323492.0,323492.0,22405,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711347,155677.00
02/17/2016 07:15,2,0.000,ALERT,210.57,297.57,60.002,1455711303,"201051344000917","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,321056.5,321056.5,22381,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711349,155678.00
02/17/2016 07:15,2,0.000,ALERT,210.57,298.17,59.986,1455711303,"201051344001145","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,325207.3,325207.3,22283,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711351,155679.00
02/17/2016 07:15,2,0.000,ALERT,210.12,296.96,59.970,1455711303,"201051344000651","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,317407.1,317407.1,22611,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711352,155680.00
02/17/2016 07:15,2,0.000,ALERT,210.12,297.87,59.981,1455711303,"274151322000088","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,574641.8,574641.8,11306,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711354,155681.00
02/17/2016 07:15,2,0.000,ALERT,211.48,297.87,59.991,1455711303,"274151322000068","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,480855.6,480855.6,12152,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711356,155682.00
02/17/2016 07:15,2,0.000,ALERT,209.90,297.87,60.002,1455711303,"201051344001135","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,314098.6,314098.6,22585,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711358,155683.00
02/17/2016 07:15,2,0.000,ALERT,211.25,301.47,59.996,1455711303,"201051344000594","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,320181.1,320181.1,18007,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711360,155684.00
02/17/2016 07:15,2,0.000,ALERT,210.35,297.57,59.996,1455711303,"201051344001203","219011344069620",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,320401.0,320401.0,22565,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711361,155685.00
02/17/2016 07:15,2,0.000,ALERT,210.57,299.07,60.018,1455711303,"274151322000054","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,587089.5,587089.5,11338,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711363,155686.00
02/17/2016 07:15,2,0.000,ALERT,211.93,300.27,59.996,1455711303,"201051344000867","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,308977.6,308977.6,18018,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711365,155687.00
02/17/2016 07:15,2,0.000,ALERT,210.35,297.87,59.954,1455711303,"201051344001093","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,319527.2,319527.2,22428,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711367,155688.00
02/17/2016 07:15,2,0.000,ALERT,211.48,300.57,59.991,1455711303,"201051344000900","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,324407.9,324407.9,17484,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711369,155689.00
02/17/2016 07:15,2,0.000,ALERT,211.70,299.97,59.991,1455711303,"201051344000648","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,317380.9,317380.9,17725,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711371,155690.00
02/17/2016 07:15,2,0.000,ALERT,211.70,301.47,60.023,1455711303,"201051344000569","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,325648.0,325648.0,17431,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711373,155691.00
02/17/2016 07:15,2,0.000,ALERT,211.48,300.87,59.975,1455711303,"201051344000983","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,318169.3,318169.3,17846,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711375,155692.00
02/17/2016 07:15,2,0.000,ALERT,211.70,300.87,59.981,1455711303,"201051344001158","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,313723.0,313723.0,18040,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455711377,155693.00
02/17/2016 07:15,2,0.000,ALERT,212.16,301.47,59.996,1455711303,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,318943.3,318943.3,17532,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711379,155694.00
02/17/2016 07:15,2,0.000,ALERT,210.80,297.26,60.023,1455711303,"274151322000087","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,562291.4,562291.4,11378,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455711380,155695.00
02/17/2016 07:30,2,0.000,ALERT,212.38,301.17,59.981,1455712204,"201051344000645","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,318182.3,318182.3,17673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712206,155696.00
02/17/2016 07:30,2,0.000,ALERT,211.03,298.17,59.981,1455712204,"274151322000085","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,589963.0,589963.0,11357,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712208,155697.00
02/17/2016 07:30,2,0.000,ALERT,212.38,300.87,59.975,1455712204,"201051344000633","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,309753.3,309753.3,18051,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712209,155698.00
02/17/2016 07:30,2,0.000,ALERT,211.93,301.17,59.975,1455712204,"201051344000469","219011344069620",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,310585.1,310585.1,18056,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712211,155699.00
02/17/2016 07:30,2,0.000,ALERT,210.35,298.17,59.986,1455712204,"201051344000646","219011344069620",0.00,-8.50,0,295.46,302.07,0.0,0.0,0.000,315990.4,315990.4,22581,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712213,155700.00
02/17/2016 07:30,2,0.000,ALERT,210.35,298.47,59.970,1455712204,"274151322000052","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,597999.3,597999.3,11561,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712215,155701.00
02/17/2016 07:30,2,0.000,ALERT,210.57,298.17,59.970,1455712204,"201051344000585","219011344069620",0.00,-7.00,0,295.46,302.07,0.0,0.0,0.000,320840.0,320840.0,22586,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712217,155702.00
02/17/2016 07:30,2,0.000,ALERT,210.35,297.87,59.970,1455712204,"201051344001230","219011344069620",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,319999.9,319999.9,22387,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712219,155703.00
02/17/2016 07:30,2,0.000,ALERT,211.03,298.47,59.975,1455712204,"201051344000582","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,313516.4,313516.4,22570,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712220,155704.00
02/17/2016 07:30,2,0.000,ALERT,210.12,297.87,59.981,1455712204,"201051344000955","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,324034.4,324034.4,22523,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712222,155705.00
02/17/2016 07:30,2,0.000,ALERT,210.80,297.57,59.959,1455712204,"274151322000094","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,480708.8,480708.8,11984,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455712224,155706.00
02/17/2016 07:30,2,0.000,ALERT,211.93,301.77,59.996,1455712204,"201051344000579","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,324619.2,324619.2,17982,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712226,155707.00
02/17/2016 07:30,2,0.000,ALERT,210.35,298.47,59.981,1455712204,"201051344000890","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,321471.4,321471.4,22517,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712228,155708.00
02/17/2016 07:30,2,0.000,ALERT,210.80,297.57,59.970,1455712204,"201051344000438","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,323641.1,323641.1,22532,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712229,155709.00
02/17/2016 07:30,2,0.000,ALERT,210.80,297.57,59.975,1455712204,"201051344000417","219011344069620",0.00,-8.00,0,295.16,301.47,0.0,0.0,0.000,317424.7,317424.7,22670,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712231,155710.00
02/17/2016 07:30,2,0.000,ALERT,211.03,298.47,59.959,1455712204,"274151322000083","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,592181.1,592181.1,11596,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712233,155711.00
02/17/2016 07:30,2,0.000,ALERT,211.70,298.47,59.965,1455712204,"274151322000076","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,629361.6,629361.6,11606,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712235,155712.00
02/17/2016 07:30,2,0.000,ALERT,211.70,301.47,59.938,1455712204,"201051344000868","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,309514.0,309514.0,17785,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712237,155713.00
02/17/2016 07:30,2,0.000,ALERT,210.80,299.07,59.975,1455712204,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,622341.9,622341.9,11490,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712239,155714.00
02/17/2016 07:30,2,0.000,ALERT,211.70,300.87,59.975,1455712204,"201051344000988","219011344069620",0.00,-7.00,0,295.76,302.98,0.0,0.0,0.000,307895.6,307895.6,18060,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712241,155715.00
02/17/2016 07:30,2,0.000,ALERT,210.35,296.96,59.944,1455712204,"201051344001025","219011344069620",0.00,-8.50,0,294.86,301.77,0.0,0.0,0.000,321037.7,321037.7,22580,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455712243,155716.00
02/17/2016 07:30,2,0.000,ALERT,211.70,301.17,59.975,1455712204,"201051344000458","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,318295.9,318295.9,17973,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712245,155717.00
02/17/2016 07:30,2,0.000,ALERT,212.38,300.87,59.970,1455712204,"201051344000853","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,316564.8,316564.8,17626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455712246,155718.00
02/17/2016 07:30,2,0.000,ALERT,211.03,298.17,59.944,1455712204,"201051344000685","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,323492.0,323492.0,22407,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712248,155719.00
02/17/2016 07:30,2,0.000,ALERT,210.80,297.57,59.970,1455712204,"201051344000917","219011344069620",0.00,-6.00,0,294.86,301.47,0.0,0.0,0.000,321056.5,321056.5,22383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712250,155720.00
02/17/2016 07:30,2,0.000,ALERT,211.03,298.47,59.970,1455712204,"201051344001145","219011344069620",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,325207.3,325207.3,22285,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712252,155721.00
02/17/2016 07:30,2,0.000,ALERT,210.80,297.26,59.970,1455712204,"201051344000651","219011344069620",0.00,-9.00,0,295.16,301.17,0.0,0.0,0.000,317407.1,317407.1,22613,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712253,155722.00
02/17/2016 07:30,2,0.000,ALERT,210.35,297.57,60.002,1455712204,"274151322000088","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,574641.8,574641.8,11308,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712255,155723.00
02/17/2016 07:30,2,0.000,ALERT,211.48,297.26,59.933,1455712204,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,480855.6,480855.6,12154,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712257,155724.00
02/17/2016 07:30,2,0.000,ALERT,210.35,298.17,59.981,1455712204,"201051344001135","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,314098.6,314098.6,22587,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712259,155725.00
02/17/2016 07:30,2,0.000,ALERT,211.25,301.47,59.991,1455712204,"201051344000594","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,320181.1,320181.1,18009,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455712261,155726.00
02/17/2016 07:30,2,0.000,ALERT,210.57,297.57,59.981,1455712204,"201051344001203","219011344069620",0.00,-8.00,0,295.46,302.68,0.0,0.0,0.000,320401.0,320401.0,22567,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712262,155727.00
02/17/2016 07:30,2,0.000,ALERT,210.35,297.87,59.981,1455712204,"274151322000054","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,587089.5,587089.5,11340,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712264,155728.00
02/17/2016 07:30,2,0.000,ALERT,211.93,300.27,59.991,1455712204,"201051344000867","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,308977.6,308977.6,18020,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712266,155729.00
02/17/2016 07:30,2,0.000,ALERT,210.35,297.87,59.986,1455712204,"201051344001093","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,319527.2,319527.2,22430,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712268,155730.00
02/17/2016 07:30,2,0.000,ALERT,211.25,300.57,59.986,1455712204,"201051344000900","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,324407.9,324407.9,17486,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712270,155731.00
02/17/2016 07:30,2,0.000,ALERT,211.93,299.97,59.975,1455712204,"201051344000648","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,317380.9,317380.9,17727,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455712272,155732.00
02/17/2016 07:30,2,0.000,ALERT,211.70,301.17,59.944,1455712204,"201051344000569","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,325648.0,325648.0,17433,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455712273,155733.00
02/17/2016 07:30,2,0.000,ALERT,211.70,300.87,60.012,1455712204,"201051344000983","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,318169.3,318169.3,17848,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712275,155734.00
02/17/2016 07:30,2,0.000,ALERT,211.93,300.87,59.981,1455712204,"201051344001158","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,313723.0,313723.0,18042,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712277,155735.00
02/17/2016 07:30,2,0.000,ALERT,212.16,301.77,60.007,1455712204,"201051344000576","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,318943.3,318943.3,17534,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712279,155736.00
02/17/2016 07:30,2,0.000,ALERT,210.57,296.66,59.944,1455712204,"274151322000087","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,562291.4,562291.4,11380,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455712281,155737.00
02/17/2016 07:45,2,0.000,ALERT,212.61,301.17,59.996,1455713103,"201051344000645","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,318182.3,318182.3,17675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713105,155738.00
02/17/2016 07:45,2,0.000,ALERT,211.25,298.77,59.981,1455713103,"274151322000085","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,589963.0,589963.0,11359,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713106,155739.00
02/17/2016 07:45,2,0.000,ALERT,212.61,300.87,59.981,1455713103,"201051344000633","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,309753.3,309753.3,18053,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713108,155740.00
