ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 07:45,2,0.000,ALERT,212.38,301.17,60.002,1455713103,"201051344000469","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,310585.1,310585.1,18058,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713110,155741.00
02/17/2016 07:45,2,0.000,ALERT,210.80,298.77,59.991,1455713103,"201051344000646","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,315990.4,315990.4,22583,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713112,155742.00
02/17/2016 07:45,2,0.000,ALERT,211.03,299.67,59.991,1455713103,"274151322000052","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,597999.3,597999.3,11563,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713114,155743.00
02/17/2016 07:45,2,0.000,ALERT,211.25,299.07,59.991,1455713103,"201051344000585","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,320840.0,320840.0,22588,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713116,155744.00
02/17/2016 07:45,2,0.000,ALERT,210.80,298.77,59.991,1455713103,"201051344001230","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,319999.9,319999.9,22389,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713117,155745.00
02/17/2016 07:45,2,0.000,ALERT,211.48,299.67,59.996,1455713103,"201051344000582","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,313516.4,313516.4,22572,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713119,155746.00
02/17/2016 07:45,2,0.000,ALERT,210.57,298.47,59.986,1455713103,"201051344000955","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,324034.4,324034.4,22525,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713121,155747.00
02/17/2016 07:45,2,0.000,ALERT,211.25,298.47,60.007,1455713103,"274151322000094","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,480708.8,480708.8,11986,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713123,155748.00
02/17/2016 07:45,2,0.000,ALERT,212.16,301.77,60.002,1455713103,"201051344000579","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,324619.2,324619.2,17984,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713124,155749.00
02/17/2016 07:45,2,0.000,ALERT,210.80,299.07,59.981,1455713103,"201051344000890","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,321471.4,321471.4,22519,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713126,155750.00
02/17/2016 07:45,2,0.000,ALERT,211.03,298.77,59.986,1455713103,"201051344000438","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,323641.1,323641.1,22534,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713128,155751.00
02/17/2016 07:45,2,0.000,ALERT,211.25,298.17,59.986,1455713103,"201051344000417","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,317424.7,317424.7,22672,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713130,155752.00
02/17/2016 07:45,2,0.000,ALERT,211.25,299.07,60.002,1455713103,"274151322000083","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,592181.1,592181.1,11598,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713132,155753.00
02/17/2016 07:45,2,0.000,ALERT,211.70,298.77,59.996,1455713103,"274151322000076","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,629361.6,629361.6,11608,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713134,155754.00
02/17/2016 07:45,2,0.000,ALERT,212.16,301.77,59.996,1455713103,"201051344000868","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,309514.0,309514.0,17787,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713135,155755.00
02/17/2016 07:45,2,0.000,ALERT,211.25,299.37,59.986,1455713103,"274151322000095","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,622341.9,622341.9,11492,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713137,155756.00
02/17/2016 07:45,2,0.000,ALERT,211.93,300.87,59.986,1455713103,"201051344000988","219011344069620",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,307895.6,307895.6,18062,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713139,155757.00
02/17/2016 07:45,2,0.000,ALERT,210.57,297.87,59.996,1455713103,"201051344001025","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,321037.7,321037.7,22582,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713141,155758.00
02/17/2016 07:45,2,0.000,ALERT,211.93,301.17,60.018,1455713103,"201051344000458","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,318295.9,318295.9,17975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713143,155759.00
02/17/2016 07:45,2,0.000,ALERT,212.83,301.17,59.991,1455713103,"201051344000853","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,316564.8,316564.8,17628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713144,155760.00
02/17/2016 07:45,2,0.000,ALERT,211.48,298.77,59.991,1455713103,"201051344000685","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,323492.0,323492.0,22409,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713146,155761.00
02/17/2016 07:45,2,0.000,ALERT,211.25,298.17,59.991,1455713103,"201051344000917","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,321056.5,321056.5,22385,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713148,155762.00
02/17/2016 07:45,2,0.000,ALERT,211.25,298.77,59.996,1455713103,"201051344001145","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,325207.3,325207.3,22287,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713150,155763.00
02/17/2016 07:45,2,0.000,ALERT,211.03,297.87,59.986,1455713103,"201051344000651","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,317407.1,317407.1,22615,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713152,155764.00
02/17/2016 07:45,2,0.000,ALERT,210.80,297.87,59.996,1455713103,"274151322000088","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,574641.8,574641.8,11310,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713153,155765.00
02/17/2016 07:45,2,0.000,ALERT,211.93,297.57,59.981,1455713103,"274151322000068","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,480855.6,480855.6,12156,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713155,155766.00
02/17/2016 07:45,2,0.000,ALERT,210.57,298.47,59.996,1455713103,"201051344001135","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,314098.6,314098.6,22589,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713157,155767.00
02/17/2016 07:45,2,0.000,ALERT,211.70,301.77,59.981,1455713103,"201051344000594","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,320181.1,320181.1,18011,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713159,155768.00
02/17/2016 07:45,2,0.000,ALERT,211.03,297.87,60.007,1455713103,"201051344001203","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,320401.0,320401.0,22569,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713161,155769.00
02/17/2016 07:45,2,0.000,ALERT,211.48,298.77,59.986,1455713103,"274151322000054","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,587089.5,587089.5,11342,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713163,155770.00
02/17/2016 07:45,2,0.000,ALERT,212.61,300.87,59.996,1455713103,"201051344000867","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,308977.6,308977.6,18022,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713165,155771.00
02/17/2016 07:45,2,0.000,ALERT,211.03,298.77,59.996,1455713103,"201051344001093","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,319527.2,319527.2,22432,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713167,155772.00
02/17/2016 07:45,2,0.000,ALERT,212.16,301.47,59.986,1455713103,"201051344000900","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,324407.9,324407.9,17488,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713169,155773.00
02/17/2016 07:45,2,0.000,ALERT,212.38,300.57,60.007,1455713103,"201051344000648","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,317380.9,317380.9,17729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713170,155774.00
02/17/2016 07:45,2,0.000,ALERT,212.16,301.77,59.986,1455713103,"201051344000569","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,325648.0,325648.0,17435,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713172,155775.00
02/17/2016 07:45,2,0.000,ALERT,212.38,301.47,60.007,1455713103,"201051344000983","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,318169.3,318169.3,17850,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713174,155776.00
02/17/2016 07:45,2,0.000,ALERT,212.61,301.47,59.986,1455713103,"201051344001158","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,313723.0,313723.0,18044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713176,155777.00
02/17/2016 07:45,2,0.000,ALERT,212.83,302.07,59.981,1455713103,"201051344000576","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,318943.3,318943.3,17536,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455713178,155778.00
02/17/2016 07:45,2,0.000,ALERT,211.48,297.57,59.981,1455713103,"274151322000087","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,562291.4,562291.4,11382,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455713179,155779.00
02/17/2016 08:00,2,0.000,ALERT,213.29,301.77,59.954,1455714003,"201051344000645","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,318182.3,318182.3,17677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714005,155780.00
02/17/2016 08:00,2,0.000,ALERT,211.48,298.47,59.965,1455714003,"274151322000085","219011344069620",0.00,-7.00,0,296.66,303.88,0.0,0.0,0.000,589963.0,589963.0,11361,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714007,155781.00
02/17/2016 08:00,2,0.000,ALERT,213.29,301.17,59.965,1455714003,"201051344000633","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,309753.3,309753.3,18055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714009,155782.00
02/17/2016 08:00,2,0.000,ALERT,212.61,301.47,59.965,1455714003,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,310585.1,310585.1,18060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714011,155783.00
02/17/2016 08:00,2,0.000,ALERT,211.03,299.37,59.959,1455714003,"201051344000646","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,315990.4,315990.4,22585,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714012,155784.00
02/17/2016 08:00,2,0.000,ALERT,211.03,298.77,59.959,1455714003,"274151322000052","219011344069620",0.00,-8.00,0,296.96,304.18,0.0,0.0,0.000,597999.3,597999.3,11565,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714014,155785.00
02/17/2016 08:00,2,0.000,ALERT,211.48,299.37,59.965,1455714003,"201051344000585","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,320840.0,320840.0,22590,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714016,155786.00
02/17/2016 08:00,2,0.000,ALERT,211.25,299.37,59.959,1455714003,"201051344001230","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,319999.9,319999.9,22391,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714018,155787.00
02/17/2016 08:00,2,0.000,ALERT,211.93,300.27,59.965,1455714003,"201051344000582","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,313516.4,313516.4,22574,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714020,155788.00
02/17/2016 08:00,2,0.000,ALERT,211.03,299.07,59.938,1455714003,"201051344000955","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,324034.4,324034.4,22527,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714022,155789.00
02/17/2016 08:00,2,0.000,ALERT,211.25,297.57,59.954,1455714003,"274151322000094","219011344069620",0.00,-8.50,0,296.36,302.98,0.0,0.0,0.000,480708.8,480708.8,11988,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714024,155790.00
02/17/2016 08:00,2,0.000,ALERT,212.61,302.37,59.970,1455714003,"201051344000579","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,324619.2,324619.2,17986,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714025,155791.00
02/17/2016 08:00,2,0.000,ALERT,211.25,299.67,59.917,1455714003,"201051344000890","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,321471.4,321471.4,22521,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714027,155792.00
02/17/2016 08:00,2,0.000,ALERT,211.48,299.07,59.965,1455714003,"201051344000438","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,323641.1,323641.1,22536,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714029,155793.00
02/17/2016 08:00,2,0.000,ALERT,211.70,298.77,59.949,1455714003,"201051344000417","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,317424.7,317424.7,22674,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714031,155794.00
02/17/2016 08:00,2,0.000,ALERT,211.25,298.77,59.954,1455714003,"274151322000083","219011344069620",0.00,-7.00,0,297.26,304.18,0.0,0.0,0.000,592181.1,592181.1,11600,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714032,155795.00
02/17/2016 08:00,2,0.000,ALERT,211.93,298.47,59.944,1455714003,"274151322000076","219011344069620",0.00,-8.00,0,296.96,304.48,0.0,0.0,0.000,629361.6,629361.6,11610,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714034,155796.00
02/17/2016 08:00,2,0.000,ALERT,212.61,302.37,59.954,1455714003,"201051344000868","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,309514.0,309514.0,17789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714036,155797.00
02/17/2016 08:00,2,0.000,ALERT,211.25,299.37,59.944,1455714003,"274151322000095","219011344069620",0.00,-8.00,0,297.87,305.08,0.0,0.0,0.000,622341.9,622341.9,11494,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714038,155798.00
02/17/2016 08:00,2,0.000,ALERT,212.38,301.47,59.965,1455714003,"201051344000988","219011344069620",0.00,-7.00,0,296.66,303.88,0.0,0.0,0.000,307895.6,307895.6,18064,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714040,155799.00
02/17/2016 08:00,2,0.000,ALERT,211.03,298.17,59.965,1455714003,"201051344001025","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,321037.7,321037.7,22584,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714042,155800.00
02/17/2016 08:00,2,0.000,ALERT,212.16,301.47,59.954,1455714003,"201051344000458","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,318295.9,318295.9,17977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714043,155801.00
02/17/2016 08:00,2,0.000,ALERT,213.06,301.17,59.965,1455714003,"201051344000853","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,316564.8,316564.8,17630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714045,155802.00
02/17/2016 08:00,2,0.000,ALERT,211.70,299.37,59.901,1455714003,"201051344000685","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,323492.0,323492.0,22411,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714047,155803.00
02/17/2016 08:00,2,0.000,ALERT,211.48,298.77,59.944,1455714003,"201051344000917","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,321056.5,321056.5,22387,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714049,155804.00
02/17/2016 08:00,2,0.000,ALERT,211.70,299.67,59.954,1455714003,"201051344001145","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,325207.3,325207.3,22289,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714050,155805.00
02/17/2016 08:00,2,0.000,ALERT,211.48,298.77,59.965,1455714003,"201051344000651","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,317407.1,317407.1,22617,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714052,155806.00
02/17/2016 08:00,2,0.000,ALERT,211.03,298.17,59.996,1455714003,"274151322000088","219011344069620",0.00,-6.50,0,296.36,303.28,0.0,0.0,0.000,574641.8,574641.8,11312,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714054,155807.00
02/17/2016 08:00,2,0.000,ALERT,212.16,298.17,59.991,1455714003,"274151322000068","219011344069620",0.00,-6.50,0,296.36,302.98,0.0,0.0,0.000,480855.6,480855.6,12158,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714056,155808.00
02/17/2016 08:00,2,0.000,ALERT,211.03,299.07,59.928,1455714003,"201051344001135","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,314098.6,314098.6,22591,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714058,155809.00
02/17/2016 08:00,2,0.000,ALERT,211.70,301.47,59.954,1455714003,"201051344000594","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,320181.1,320181.1,18013,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714060,155810.00
02/17/2016 08:00,2,0.000,ALERT,211.25,298.77,59.917,1455714003,"201051344001203","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,320401.0,320401.0,22571,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714061,155811.00
02/17/2016 08:00,2,0.000,ALERT,210.80,298.77,59.944,1455714003,"274151322000054","219011344069620",0.00,-6.50,0,296.66,303.88,0.0,0.0,0.000,587089.5,587089.5,11344,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714063,155812.00
02/17/2016 08:00,2,0.000,ALERT,212.83,301.17,59.954,1455714003,"201051344000867","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,308977.6,308977.6,18024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714065,155813.00
02/17/2016 08:00,2,0.000,ALERT,211.48,299.37,59.959,1455714003,"201051344001093","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,319527.2,319527.2,22434,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714067,155814.00
02/17/2016 08:00,2,0.000,ALERT,212.38,301.47,59.991,1455714003,"201051344000900","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,324407.9,324407.9,17490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714069,155815.00
02/17/2016 08:00,2,0.000,ALERT,212.61,300.87,59.928,1455714003,"201051344000648","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,317380.9,317380.9,17731,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714071,155816.00
02/17/2016 08:00,2,0.000,ALERT,212.61,302.07,59.949,1455714003,"201051344000569","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,325648.0,325648.0,17437,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714072,155817.00
02/17/2016 08:00,2,0.000,ALERT,212.38,301.47,59.949,1455714003,"201051344000983","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,318169.3,318169.3,17852,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714074,155818.00
02/17/2016 08:00,2,0.000,ALERT,212.61,301.47,59.954,1455714003,"201051344001158","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,313723.0,313723.0,18046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714076,155819.00
02/17/2016 08:00,2,0.000,ALERT,213.06,302.07,59.949,1455714003,"201051344000576","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,318943.3,318943.3,17538,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714078,155820.00
02/17/2016 08:00,2,0.000,ALERT,211.03,297.26,59.954,1455714003,"274151322000087","219011344069620",0.00,-6.00,0,295.76,302.68,0.0,0.0,0.000,562291.4,562291.4,11384,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714079,155821.00
02/17/2016 08:15,2,0.000,ALERT,212.83,301.47,59.970,1455714904,"201051344000645","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,318182.3,318182.3,17679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714906,155822.00
02/17/2016 08:15,2,0.000,ALERT,211.48,298.47,59.970,1455714904,"274151322000085","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,589963.0,589963.0,11363,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714907,155823.00
02/17/2016 08:15,2,0.000,ALERT,213.06,301.17,59.975,1455714904,"201051344000633","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,309753.3,309753.3,18057,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714909,155824.00
02/17/2016 08:15,2,0.000,ALERT,212.38,301.17,59.933,1455714904,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,310585.1,310585.1,18062,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714911,155825.00
02/17/2016 08:15,2,0.000,ALERT,211.03,299.37,59.970,1455714904,"201051344000646","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,315990.4,315990.4,22587,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714913,155826.00
02/17/2016 08:15,2,0.000,ALERT,211.25,298.47,59.938,1455714904,"274151322000052","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,597999.3,597999.3,11567,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714915,155827.00
02/17/2016 08:15,2,0.000,ALERT,211.25,299.37,59.965,1455714904,"201051344000585","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,320840.0,320840.0,22592,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714916,155828.00
02/17/2016 08:15,2,0.000,ALERT,211.25,299.37,59.970,1455714904,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,319999.9,319999.9,22393,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714918,155829.00
02/17/2016 08:15,2,0.000,ALERT,211.70,299.97,59.965,1455714904,"201051344000582","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,313516.4,313516.4,22576,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714920,155830.00
02/17/2016 08:15,2,0.000,ALERT,211.03,299.07,59.970,1455714904,"201051344000955","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,324034.4,324034.4,22529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714922,155831.00
02/17/2016 08:15,2,0.000,ALERT,211.48,298.17,59.970,1455714904,"274151322000094","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,480708.8,480708.8,11990,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714924,155832.00
02/17/2016 08:15,2,0.000,ALERT,212.38,302.07,59.938,1455714904,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,324619.2,324619.2,17988,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714925,155833.00
02/17/2016 08:15,2,0.000,ALERT,211.03,299.07,59.970,1455714904,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,321471.4,321471.4,22523,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714927,155834.00
02/17/2016 08:15,2,0.000,ALERT,211.25,298.77,59.928,1455714904,"201051344000438","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,323641.1,323641.1,22538,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714929,155835.00
02/17/2016 08:15,2,0.000,ALERT,211.48,298.17,59.981,1455714904,"201051344000417","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,317424.7,317424.7,22676,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714931,155836.00
02/17/2016 08:15,2,0.000,ALERT,211.25,298.47,59.965,1455714904,"274151322000083","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,592181.1,592181.1,11602,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714933,155837.00
02/17/2016 08:15,2,0.000,ALERT,211.93,298.47,59.975,1455714904,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,629361.6,629361.6,11612,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714934,155838.00
02/17/2016 08:15,2,0.000,ALERT,212.61,302.07,59.959,1455714904,"201051344000868","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,309514.0,309514.0,17791,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714936,155839.00
02/17/2016 08:15,2,0.000,ALERT,211.48,299.67,59.959,1455714904,"274151322000095","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,622341.9,622341.9,11496,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714938,155840.00
02/17/2016 08:15,2,0.000,ALERT,212.38,301.17,59.975,1455714904,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,307895.6,307895.6,18066,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714940,155841.00
02/17/2016 08:15,2,0.000,ALERT,211.03,298.17,59.975,1455714904,"201051344001025","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,321037.7,321037.7,22586,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714942,155842.00
02/17/2016 08:15,2,0.000,ALERT,212.16,301.17,59.975,1455714904,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,318295.9,318295.9,17979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714944,155843.00
02/17/2016 08:15,2,0.000,ALERT,213.06,301.17,59.933,1455714904,"201051344000853","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,316564.8,316564.8,17632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714946,155844.00
02/17/2016 08:15,2,0.000,ALERT,211.48,299.07,59.986,1455714904,"201051344000685","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,323492.0,323492.0,22413,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714948,155845.00
02/17/2016 08:15,2,0.000,ALERT,211.48,298.77,59.970,1455714904,"201051344000917","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,321056.5,321056.5,22389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714949,155846.00
02/17/2016 08:15,2,0.000,ALERT,211.48,299.37,59.959,1455714904,"201051344001145","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,325207.3,325207.3,22291,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714951,155847.00
02/17/2016 08:15,2,0.000,ALERT,211.48,298.47,60.002,1455714904,"201051344000651","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,317407.1,317407.1,22619,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714953,155848.00
02/17/2016 08:15,2,0.000,ALERT,211.25,298.77,59.933,1455714904,"274151322000088","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,574641.8,574641.8,11314,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714955,155849.00
02/17/2016 08:15,2,0.000,ALERT,212.61,298.47,59.970,1455714904,"274151322000068","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,480855.6,480855.6,12160,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714957,155850.00
02/17/2016 08:15,2,0.000,ALERT,211.03,299.07,59.965,1455714904,"201051344001135","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,314098.6,314098.6,22593,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714958,155851.00
02/17/2016 08:15,2,0.000,ALERT,212.16,301.77,59.965,1455714904,"201051344000594","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,320181.1,320181.1,18015,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714960,155852.00
02/17/2016 08:15,2,0.000,ALERT,211.03,298.17,59.959,1455714904,"201051344001203","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,320401.0,320401.0,22573,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714962,155853.00
02/17/2016 08:15,2,0.000,ALERT,211.25,299.07,59.933,1455714904,"274151322000054","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,587089.5,587089.5,11346,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714964,155854.00
02/17/2016 08:15,2,0.000,ALERT,212.83,301.17,59.970,1455714904,"201051344000867","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,308977.6,308977.6,18026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714966,155855.00
02/17/2016 08:15,2,0.000,ALERT,211.25,299.07,59.944,1455714904,"201051344001093","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,319527.2,319527.2,22436,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714967,155856.00
02/17/2016 08:15,2,0.000,ALERT,212.38,301.47,59.970,1455714904,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,324407.9,324407.9,17492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714969,155857.00
02/17/2016 08:15,2,0.000,ALERT,212.83,300.87,59.970,1455714904,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,317380.9,317380.9,17733,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714971,155858.00
02/17/2016 08:15,2,0.000,ALERT,212.83,302.37,59.970,1455714904,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,325648.0,325648.0,17439,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714973,155859.00
02/17/2016 08:15,2,0.000,ALERT,212.61,301.77,59.938,1455714904,"201051344000983","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,318169.3,318169.3,17854,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714975,155860.00
02/17/2016 08:15,2,0.000,ALERT,212.61,301.47,59.965,1455714904,"201051344001158","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,313723.0,313723.0,18048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714977,155861.00
02/17/2016 08:15,2,0.000,ALERT,213.06,302.07,59.991,1455714904,"201051344000576","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,318943.3,318943.3,17540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455714978,155862.00
02/17/2016 08:15,2,0.000,ALERT,211.48,298.47,60.002,1455714904,"274151322000087","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,562291.4,562291.4,11386,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455714980,155863.00
02/17/2016 08:30,2,0.000,ALERT,213.06,302.07,60.007,1455715803,"201051344000645","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,318182.3,318182.3,17681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715806,155864.00
02/17/2016 08:30,2,0.000,ALERT,211.48,299.07,60.028,1455715803,"274151322000085","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,589963.0,589963.0,11365,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715808,155865.00
02/17/2016 08:30,2,0.000,ALERT,213.06,301.77,60.007,1455715803,"201051344000633","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,309753.3,309753.3,18059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715809,155866.00
02/17/2016 08:30,2,0.000,ALERT,212.61,301.77,60.002,1455715803,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,310585.1,310585.1,18064,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715811,155867.00
02/17/2016 08:30,2,0.000,ALERT,211.03,299.37,60.028,1455715803,"201051344000646","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,315990.4,315990.4,22589,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715813,155868.00
02/17/2016 08:30,2,0.000,ALERT,211.03,299.67,60.007,1455715803,"274151322000052","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,597999.3,597999.3,11569,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715815,155869.00
02/17/2016 08:30,2,0.000,ALERT,211.25,299.37,60.002,1455715803,"201051344000585","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,320840.0,320840.0,22594,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715817,155870.00
02/17/2016 08:30,2,0.000,ALERT,211.25,299.67,60.007,1455715803,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,319999.9,319999.9,22395,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715819,155871.00
02/17/2016 08:30,2,0.000,ALERT,211.93,300.27,60.002,1455715803,"201051344000582","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,313516.4,313516.4,22578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715820,155872.00
02/17/2016 08:30,2,0.000,ALERT,210.80,299.37,60.002,1455715803,"201051344000955","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,324034.4,324034.4,22531,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715822,155873.00
02/17/2016 08:30,2,0.000,ALERT,211.03,297.87,60.002,1455715803,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,480708.8,480708.8,11992,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715824,155874.00
02/17/2016 08:30,2,0.000,ALERT,212.61,302.37,60.023,1455715803,"201051344000579","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,324619.2,324619.2,17990,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715826,155875.00
02/17/2016 08:30,2,0.000,ALERT,211.03,299.67,60.002,1455715803,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,321471.4,321471.4,22525,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715828,155876.00
02/17/2016 08:30,2,0.000,ALERT,211.25,299.07,60.012,1455715803,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,323641.1,323641.1,22540,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715829,155877.00
02/17/2016 08:30,2,0.000,ALERT,211.70,298.77,60.012,1455715803,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,317424.7,317424.7,22678,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715831,155878.00
02/17/2016 08:30,2,0.000,ALERT,211.25,299.07,59.991,1455715803,"274151322000083","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,592181.1,592181.1,11604,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715833,155879.00
02/17/2016 08:30,2,0.000,ALERT,211.93,299.37,59.996,1455715803,"274151322000076","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,629361.6,629361.6,11614,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715835,155880.00
02/17/2016 08:30,2,0.000,ALERT,212.38,302.07,60.028,1455715803,"201051344000868","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,309514.0,309514.0,17793,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715836,155881.00
02/17/2016 08:30,2,0.000,ALERT,211.25,299.97,59.991,1455715803,"274151322000095","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,622341.9,622341.9,11498,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715838,155882.00
02/17/2016 08:30,2,0.000,ALERT,212.38,301.77,60.007,1455715803,"201051344000988","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,307895.6,307895.6,18068,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715840,155883.00
02/17/2016 08:30,2,0.000,ALERT,211.48,299.07,59.991,1455715803,"201051344001025","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,321037.7,321037.7,22588,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715842,155884.00
02/17/2016 08:30,2,0.000,ALERT,212.38,302.07,59.991,1455715803,"201051344000458","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,318295.9,318295.9,17981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715844,155885.00
