ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 08:30,2,0.000,ALERT,213.06,302.07,60.028,1455715803,"201051344000853","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,316564.8,316564.8,17634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715846,155886.00
02/17/2016 08:30,2,0.000,ALERT,212.16,300.27,59.991,1455715803,"201051344000685","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,323492.0,323492.0,22415,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715847,155887.00
02/17/2016 08:30,2,0.000,ALERT,211.70,299.67,60.012,1455715803,"201051344000917","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,321056.5,321056.5,22391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715849,155888.00
02/17/2016 08:30,2,0.000,ALERT,211.70,300.27,59.986,1455715803,"201051344001145","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,325207.3,325207.3,22293,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715851,155889.00
02/17/2016 08:30,2,0.000,ALERT,211.70,299.37,59.991,1455715803,"201051344000651","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,317407.1,317407.1,22621,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715853,155890.00
02/17/2016 08:30,2,0.008,ALERT,211.03,298.47,60.007,1455715803,"274151322000088","219011344069620",29.06,-5.50,0,296.36,300.57,0.0,0.0,0.000,574641.8,574641.8,11316,0,0,0,L,1151911521,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455715855,155891.00
02/17/2016 08:30,2,0.000,ALERT,212.38,298.17,59.986,1455715803,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,480855.6,480855.6,12162,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715856,155892.00
02/17/2016 08:30,2,0.000,ALERT,211.25,299.97,59.970,1455715803,"201051344001135","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,314098.6,314098.6,22595,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715858,155893.00
02/17/2016 08:30,2,0.000,ALERT,212.16,302.07,59.996,1455715803,"201051344000594","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,320181.1,320181.1,18017,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715860,155894.00
02/17/2016 08:30,2,0.000,ALERT,211.70,299.67,59.996,1455715803,"201051344001203","219011344069620",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,320401.0,320401.0,22575,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715862,155895.00
02/17/2016 08:30,2,0.000,ALERT,211.25,299.37,59.986,1455715803,"274151322000054","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,587089.5,587089.5,11348,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715863,155896.00
02/17/2016 08:30,2,0.000,ALERT,212.83,301.17,59.981,1455715803,"201051344000867","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,308977.6,308977.6,18028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715865,155897.00
02/17/2016 08:30,2,0.000,ALERT,211.48,300.27,59.959,1455715803,"201051344001093","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,319527.2,319527.2,22438,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715867,155898.00
02/17/2016 08:30,2,0.000,ALERT,212.38,302.07,59.981,1455715803,"201051344000900","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,324407.9,324407.9,17494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455715869,155899.00
02/17/2016 08:30,2,0.000,ALERT,212.61,301.17,60.002,1455715803,"201051344000648","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,317380.9,317380.9,17735,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715871,155900.00
02/17/2016 08:30,2,0.000,ALERT,212.38,302.07,59.986,1455715803,"201051344000569","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,325648.0,325648.0,17441,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715873,155901.00
02/17/2016 08:30,2,0.000,ALERT,212.61,302.07,59.991,1455715803,"201051344000983","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,318169.3,318169.3,17856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715875,155902.00
02/17/2016 08:30,2,0.000,ALERT,212.83,302.07,59.991,1455715803,"201051344001158","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,313723.0,313723.0,18050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715876,155903.00
02/17/2016 08:30,2,0.000,ALERT,213.06,302.68,59.991,1455715803,"201051344000576","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,318943.3,318943.3,17542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715878,155904.00
02/17/2016 08:30,2,0.000,ALERT,211.48,298.17,59.965,1455715803,"274151322000087","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,562291.4,562291.4,11388,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455715880,155905.00
02/17/2016 08:45,2,0.000,ALERT,212.83,301.17,59.991,1455716703,"201051344000645","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,318182.3,318182.3,17683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716705,155906.00
02/17/2016 08:45,2,0.000,ALERT,211.70,299.37,59.986,1455716703,"274151322000085","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,589963.0,589963.0,11367,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455716707,155907.00
02/17/2016 08:45,2,0.000,ALERT,212.83,300.87,59.959,1455716703,"201051344000633","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,309753.3,309753.3,18061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716709,155908.00
02/17/2016 08:45,2,0.000,ALERT,212.38,301.47,59.991,1455716703,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,310585.1,310585.1,18066,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716711,155909.00
02/17/2016 08:45,2,0.000,ALERT,211.25,299.67,59.991,1455716703,"201051344000646","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,315990.4,315990.4,22591,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716712,155910.00
02/17/2016 08:45,2,0.000,ALERT,211.48,299.07,59.986,1455716703,"274151322000052","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,597999.3,597999.3,11571,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716714,155911.00
02/17/2016 08:45,2,0.000,ALERT,211.48,299.67,59.949,1455716703,"201051344000585","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,320840.0,320840.0,22596,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716716,155912.00
02/17/2016 08:45,2,0.000,ALERT,211.25,299.97,60.002,1455716703,"201051344001230","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,319999.9,319999.9,22397,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455716718,155913.00
02/17/2016 08:45,2,0.000,ALERT,211.70,299.97,59.981,1455716703,"201051344000582","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,313516.4,313516.4,22580,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716720,155914.00
02/17/2016 08:45,2,0.000,ALERT,211.03,299.37,59.991,1455716703,"201051344000955","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,324034.4,324034.4,22533,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716721,155915.00
02/17/2016 08:45,2,0.000,ALERT,211.70,298.77,59.981,1455716703,"274151322000094","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,480708.8,480708.8,11994,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716723,155916.00
02/17/2016 08:45,2,0.000,ALERT,212.38,302.07,59.981,1455716703,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,324619.2,324619.2,17992,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716725,155917.00
02/17/2016 08:45,2,0.000,ALERT,211.48,299.97,59.981,1455716703,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,321471.4,321471.4,22527,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455716727,155918.00
02/17/2016 08:45,2,0.000,ALERT,211.48,299.37,59.975,1455716703,"201051344000438","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,323641.1,323641.1,22542,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716729,155919.00
02/17/2016 08:45,2,0.000,ALERT,211.70,299.07,59.975,1455716703,"201051344000417","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,317424.7,317424.7,22680,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716730,155920.00
02/17/2016 08:45,2,0.000,ALERT,211.70,299.07,59.981,1455716703,"274151322000083","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,592181.1,592181.1,11606,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716732,155921.00
02/17/2016 08:45,2,0.000,ALERT,212.16,299.37,59.944,1455716703,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,629361.6,629361.6,11616,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716734,155922.00
02/17/2016 08:45,2,0.000,ALERT,212.61,302.37,59.954,1455716703,"201051344000868","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,309514.0,309514.0,17795,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455716736,155923.00
02/17/2016 08:45,2,0.000,ALERT,211.70,300.57,59.981,1455716703,"274151322000095","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,622341.9,622341.9,11500,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716738,155924.00
02/17/2016 08:45,2,0.000,ALERT,212.16,301.47,59.986,1455716703,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,307895.6,307895.6,18070,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716740,155925.00
02/17/2016 08:45,2,0.000,ALERT,211.25,298.77,59.975,1455716703,"201051344001025","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,321037.7,321037.7,22590,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716741,155926.00
02/17/2016 08:45,2,0.000,ALERT,212.38,301.77,59.986,1455716703,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,318295.9,318295.9,17983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716743,155927.00
02/17/2016 08:45,2,0.000,ALERT,213.06,301.77,59.981,1455716703,"201051344000853","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,316564.8,316564.8,17636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455716745,155928.00
02/17/2016 08:45,2,0.000,ALERT,211.93,299.67,59.981,1455716703,"201051344000685","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,323492.0,323492.0,22417,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716747,155929.00
02/17/2016 08:45,2,0.000,ALERT,211.70,299.07,59.975,1455716703,"201051344000917","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,321056.5,321056.5,22393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716749,155930.00
02/17/2016 08:45,2,0.000,ALERT,211.70,299.97,59.965,1455716703,"201051344001145","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,325207.3,325207.3,22295,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716751,155931.00
02/17/2016 08:45,2,0.000,ALERT,211.48,298.77,59.991,1455716703,"201051344000651","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,317407.1,317407.1,22623,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455716752,155932.00
02/17/2016 08:45,2,0.008,ALERT,211.48,299.67,59.981,1455716703,"274151322000088","219011344069620",30.81,-5.00,0,296.66,301.17,0.0,0.0,0.000,574641.8,574641.8,11318,0,0,0,L,1151911521,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455716754,155933.00
02/17/2016 08:45,2,0.000,ALERT,212.61,299.07,59.981,1455716703,"274151322000068","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,480855.6,480855.6,12164,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716756,155934.00
02/17/2016 08:45,2,0.000,ALERT,211.25,299.67,59.991,1455716703,"201051344001135","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,314098.6,314098.6,22597,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716758,155935.00
02/17/2016 08:45,2,0.000,ALERT,212.16,302.37,60.007,1455716703,"201051344000594","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,320181.1,320181.1,18019,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716760,155936.00
02/17/2016 08:45,2,0.000,ALERT,211.25,298.77,60.007,1455716703,"201051344001203","219011344069620",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,320401.0,320401.0,22577,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716761,155937.00
02/17/2016 08:45,2,0.016,ALERT,211.70,299.07,59.996,1455716703,"274151322000054","219011344069620",31.47,-5.50,0,296.96,301.47,0.0,0.0,0.000,587089.5,587089.5,11350,0,0,0,L,1151911521,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455716763,155938.00
02/17/2016 08:45,2,0.000,ALERT,213.06,302.07,59.986,1455716703,"201051344000867","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,308977.6,308977.6,18030,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716765,155939.00
02/17/2016 08:45,2,0.000,ALERT,211.25,299.07,59.981,1455716703,"201051344001093","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,319527.2,319527.2,22440,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716767,155940.00
02/17/2016 08:45,2,0.000,ALERT,212.38,302.68,59.996,1455716703,"201051344000900","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,324407.9,324407.9,17496,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716769,155941.00
02/17/2016 08:45,2,0.000,ALERT,212.83,302.07,60.012,1455716703,"201051344000648","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,317380.9,317380.9,17737,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455716771,155942.00
02/17/2016 08:45,2,0.090,ALERT,212.61,302.98,59.991,1455716703,"201051344000569","219011344069620",33.28,-7.00,0,300.27,320.71,3.1,1.1,0.000,325648.0,325648.0,17443,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1455716772,155943.00
02/17/2016 08:45,2,0.000,ALERT,212.61,302.37,59.986,1455716703,"201051344000983","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,318169.3,318169.3,17858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455716774,155944.00
02/17/2016 08:45,2,0.000,ALERT,212.61,302.07,59.981,1455716703,"201051344001158","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,313723.0,313723.0,18052,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455716776,155945.00
02/17/2016 08:45,2,0.000,ALERT,213.06,302.68,59.981,1455716703,"201051344000576","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,318943.3,318943.3,17544,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455716778,155946.00
02/17/2016 08:45,2,0.029,ALERT,211.70,298.17,59.975,1455716703,"274151322000087","219011344069620",30.20,-5.00,0,295.76,300.27,0.0,0.0,0.000,562291.4,562291.4,11390,0,0,0,L,1151911521,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1455716780,155947.00
02/17/2016 09:00,2,0.000,ALERT,213.29,302.07,59.944,1455717603,"201051344000645","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,318182.3,318182.3,17685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717605,155948.00
02/17/2016 09:00,2,0.020,ALERT,211.93,299.67,59.954,1455717603,"274151322000085","219011344069620",31.79,-5.00,0,297.26,307.48,0.0,0.0,0.000,589963.0,589963.0,11369,0,0,0,L,1151911521,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455717607,155949.00
02/17/2016 09:00,2,0.000,ALERT,213.29,301.47,59.986,1455717603,"201051344000633","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,309753.3,309753.3,18063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717609,155950.00
02/17/2016 09:00,2,0.000,ALERT,212.83,302.07,59.944,1455717603,"201051344000469","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,310585.1,310585.1,18068,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455717611,155951.00
02/17/2016 09:00,2,0.000,ALERT,211.25,299.37,59.959,1455717603,"201051344000646","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,315990.4,315990.4,22593,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717613,155952.00
02/17/2016 09:00,2,0.043,ALERT,211.70,299.07,59.933,1455717603,"274151322000052","219011344069620",31.05,-6.50,0,297.26,301.77,0.0,0.0,0.000,597999.3,597999.3,11573,0,0,0,L,1151911521,0,120.65,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1455717615,155953.00
02/17/2016 09:00,2,0.000,ALERT,211.70,299.67,59.917,1455717603,"201051344000585","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,320840.0,320840.0,22598,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455717616,155954.00
02/17/2016 09:00,2,0.000,ALERT,211.48,299.67,59.954,1455717603,"201051344001230","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,319999.9,319999.9,22399,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717618,155955.00
02/17/2016 09:00,2,0.000,ALERT,212.16,299.97,59.944,1455717603,"201051344000582","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,313516.4,313516.4,22582,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455717620,155956.00
02/17/2016 09:00,2,0.000,ALERT,211.25,299.37,59.933,1455717603,"201051344000955","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,324034.4,324034.4,22535,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717622,155957.00
02/17/2016 09:00,2,0.000,ALERT,211.93,299.07,59.938,1455717603,"274151322000094","219011344069620",40.81,-7.00,0,296.66,390.44,0.0,0.0,0.000,480708.8,480708.8,11996,0,0,0,L,1151911521,0,121.10,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1455717624,155958.00
02/17/2016 09:00,2,0.000,ALERT,212.61,302.37,59.954,1455717603,"201051344000579","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,324619.2,324619.2,17994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717626,155959.00
02/17/2016 09:00,2,0.000,ALERT,211.48,299.67,59.907,1455717603,"201051344000890","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,321471.4,321471.4,22529,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455717628,155960.00
02/17/2016 09:00,2,0.000,ALERT,211.70,299.37,59.944,1455717603,"201051344000438","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,323641.1,323641.1,22544,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717629,155961.00
02/17/2016 09:00,2,0.000,ALERT,211.93,299.37,59.954,1455717603,"201051344000417","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,317424.7,317424.7,22682,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717631,155962.00
02/17/2016 09:00,2,0.000,ALERT,211.93,300.27,59.938,1455717603,"274151322000083","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,592181.1,592181.1,11608,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717633,155963.00
02/17/2016 09:00,2,0.018,ALERT,212.61,299.67,59.949,1455717603,"274151322000076","219011344069620",31.61,-6.50,0,297.57,302.07,0.0,0.0,0.000,629361.6,629361.6,11618,0,0,0,L,1151911521,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1455717635,155964.00
02/17/2016 09:00,2,0.000,ALERT,212.61,302.07,59.949,1455717603,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,309514.0,309514.0,17797,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717637,155965.00
02/17/2016 09:00,2,0.000,ALERT,211.93,300.87,59.970,1455717603,"274151322000095","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,622341.9,622341.9,11502,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455717639,155966.00
02/17/2016 09:00,2,0.000,ALERT,212.38,301.47,59.901,1455717603,"201051344000988","219011344069620",0.00,-6.50,0,297.26,303.88,0.0,0.0,0.000,307895.6,307895.6,18072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717640,155967.00
02/17/2016 09:00,2,0.000,ALERT,211.48,298.77,59.944,1455717603,"201051344001025","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,321037.7,321037.7,22592,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717642,155968.00
02/17/2016 09:00,2,0.000,ALERT,212.61,301.77,59.938,1455717603,"201051344000458","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,318295.9,318295.9,17985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717644,155969.00
02/17/2016 09:00,2,0.000,ALERT,213.29,301.47,59.965,1455717603,"201051344000853","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,316564.8,316564.8,17638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717646,155970.00
02/17/2016 09:00,2,0.000,ALERT,211.93,299.37,59.933,1455717603,"201051344000685","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,323492.0,323492.0,22419,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717647,155971.00
02/17/2016 09:00,2,0.000,ALERT,211.70,298.77,59.928,1455717603,"201051344000917","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,321056.5,321056.5,22395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717649,155972.00
02/17/2016 09:00,2,0.000,ALERT,211.70,299.67,59.896,1455717603,"201051344001145","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,325207.3,325207.3,22297,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717651,155973.00
02/17/2016 09:00,2,0.000,ALERT,211.70,299.37,59.901,1455717603,"201051344000651","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,317407.1,317407.1,22625,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717653,155974.00
02/17/2016 09:00,2,0.043,ALERT,211.48,299.37,59.928,1455717603,"274151322000088","219011344069620",18.07,-3.50,0,296.96,301.17,0.8,0.0,0.000,574641.8,574641.8,11320,0,0,0,L,1151911521,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1455717655,155975.00
02/17/2016 09:00,2,0.000,ALERT,212.61,298.47,59.944,1455717603,"274151322000068","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,480855.6,480855.6,12166,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717656,155976.00
02/17/2016 09:00,2,0.000,ALERT,211.25,299.67,59.938,1455717603,"201051344001135","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,314098.6,314098.6,22599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717658,155977.00
02/17/2016 09:00,2,0.000,ALERT,212.16,302.07,59.928,1455717603,"201051344000594","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,320181.1,320181.1,18021,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717660,155978.00
02/17/2016 09:00,2,0.000,ALERT,211.48,299.07,59.891,1455717603,"201051344001203","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,320401.0,320401.0,22579,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717662,155979.00
02/17/2016 09:00,2,0.016,ALERT,211.70,299.67,59.938,1455717603,"274151322000054","219011344069620",32.52,-5.00,0,297.26,312.89,0.0,0.0,0.000,587089.5,587089.5,11352,0,0,0,L,1151911521,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455717664,155980.00
02/17/2016 09:00,2,0.000,ALERT,212.83,301.17,59.933,1455717603,"201051344000867","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,308977.6,308977.6,18032,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717666,155981.00
02/17/2016 09:00,2,0.000,ALERT,211.48,299.67,59.938,1455717603,"201051344001093","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,319527.2,319527.2,22442,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717667,155982.00
02/17/2016 09:00,2,0.000,ALERT,212.38,301.47,59.933,1455717603,"201051344000900","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,324407.9,324407.9,17498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717669,155983.00
02/17/2016 09:00,2,0.000,ALERT,212.83,300.87,59.938,1455717603,"201051344000648","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,317380.9,317380.9,17739,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455717671,155984.00
02/17/2016 09:00,2,0.166,ALERT,212.83,302.37,59.938,1455717603,"201051344000569","219011344069620",20.65,-6.50,0,300.57,320.71,3.5,1.5,0.000,325648.2,325648.2,17445,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1455717673,155985.00
02/17/2016 09:00,2,0.000,ALERT,212.61,301.77,59.928,1455717603,"201051344000983","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,318169.3,318169.3,17860,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455717675,155986.00
02/17/2016 09:00,2,0.000,ALERT,212.83,301.77,59.933,1455717603,"201051344001158","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,313723.0,313723.0,18054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717677,155987.00
02/17/2016 09:00,2,0.000,ALERT,213.06,302.37,59.938,1455717603,"201051344000576","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,318943.3,318943.3,17546,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455717678,155988.00
02/17/2016 09:00,2,0.029,ALERT,211.93,298.77,59.981,1455717603,"274151322000087","219011344069620",31.49,-4.00,0,296.36,300.57,0.0,0.0,0.000,562291.4,562291.4,11392,0,0,0,L,1151911521,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455717680,155989.00
02/17/2016 09:15,2,0.000,ALERT,212.61,301.17,59.959,1455718504,"201051344000645","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,318182.3,318182.3,17687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718506,155990.00
02/17/2016 09:15,2,0.064,ALERT,211.70,299.97,59.970,1455718504,"274151322000085","219011344069620",21.63,-4.00,0,297.57,313.20,1.4,0.0,0.000,589963.0,589963.0,11371,0,0,0,L,1151911521,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455718507,155991.00
02/17/2016 09:15,2,0.000,ALERT,212.83,301.17,59.959,1455718504,"201051344000633","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,309753.3,309753.3,18065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718509,155992.00
02/17/2016 09:15,2,0.000,ALERT,212.38,301.47,59.996,1455718504,"201051344000469","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,310585.1,310585.1,18070,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718511,155993.00
02/17/2016 09:15,2,0.000,ALERT,210.12,297.26,59.975,1455718504,"201051344000646","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,315990.4,315990.4,22595,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718513,155994.00
02/17/2016 09:15,2,0.078,ALERT,211.03,299.97,59.970,1455718504,"274151322000052","219011344069620",15.70,-6.50,0,297.26,312.59,1.2,0.0,0.000,597999.3,597999.3,11575,0,0,0,L,1151911521,0,120.42,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455718515,155995.00
02/17/2016 09:15,2,0.000,ALERT,211.03,298.77,59.944,1455718504,"201051344000585","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,320840.0,320840.0,22600,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718517,155996.00
02/17/2016 09:15,2,0.066,ALERT,211.03,299.07,59.970,1455718504,"201051344001230","219011344069620",30.28,-6.50,0,296.66,301.17,2.0,0.1,0.000,319999.9,319999.9,22401,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1455718519,155997.00
02/17/2016 09:15,2,0.000,ALERT,211.48,299.67,59.954,1455718504,"201051344000582","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,313516.4,313516.4,22584,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718521,155998.00
02/17/2016 09:15,2,0.000,ALERT,210.80,299.07,59.970,1455718504,"201051344000955","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,324034.4,324034.4,22537,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718522,155999.00
02/17/2016 09:15,2,0.000,ALERT,211.25,298.77,59.965,1455718504,"274151322000094","219011344069620",43.20,-7.00,0,297.26,413.89,0.0,0.0,0.000,480708.8,480708.8,11998,0,0,0,L,1151911521,0,120.88,122.23,0002,-6,0,0,0,0,0,0,12,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455718524,156000.00
02/17/2016 09:15,2,0.000,ALERT,212.16,302.07,59.965,1455718504,"201051344000579","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,324619.2,324619.2,17996,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718526,156001.00
02/17/2016 09:15,2,0.000,ALERT,211.03,299.37,59.975,1455718504,"201051344000890","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,321471.4,321471.4,22531,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718528,156002.00
02/17/2016 09:15,2,0.000,ALERT,211.48,298.77,59.954,1455718504,"201051344000438","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,323641.1,323641.1,22546,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718529,156003.00
02/17/2016 09:15,2,0.000,ALERT,211.48,298.47,59.965,1455718504,"201051344000417","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,317424.7,317424.7,22684,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718531,156004.00
02/17/2016 09:15,2,0.018,ALERT,211.93,299.67,59.975,1455718504,"274151322000083","219011344069620",31.29,-6.00,0,297.87,302.37,0.0,0.0,0.000,592181.1,592181.1,11610,0,0,0,L,1151911521,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1455718533,156005.00
02/17/2016 09:15,2,0.053,ALERT,212.38,300.27,59.975,1455718504,"274151322000076","219011344069620",12.29,-6.00,0,297.57,318.91,0.7,0.0,0.000,629361.6,629361.6,11620,0,0,0,L,1151911521,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455718535,156006.00
02/17/2016 09:15,2,0.000,ALERT,212.38,302.07,59.975,1455718504,"201051344000868","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,309514.0,309514.0,17799,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718537,156007.00
02/17/2016 09:15,2,0.012,ALERT,211.93,300.87,59.959,1455718504,"274151322000095","219011344069620",31.53,-7.00,0,298.47,302.68,0.0,0.0,0.000,622341.9,622341.9,11504,0,0,0,L,1151911521,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455718539,156008.00
02/17/2016 09:15,2,0.000,ALERT,212.16,301.47,59.949,1455718504,"201051344000988","219011344069620",0.00,-6.00,0,296.96,303.58,0.0,0.0,0.000,307895.6,307895.6,18074,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718540,156009.00
02/17/2016 09:15,2,0.000,ALERT,211.03,298.17,59.981,1455718504,"201051344001025","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,321037.7,321037.7,22594,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718542,156010.00
02/17/2016 09:15,2,0.000,ALERT,212.38,301.77,59.933,1455718504,"201051344000458","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,318295.9,318295.9,17987,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718544,156011.00
02/17/2016 09:15,2,0.068,ALERT,213.06,301.47,59.975,1455718504,"201051344000853","219011344069620",32.98,-6.50,0,299.67,318.91,2.4,0.4,0.000,316564.9,316564.9,17640,0,0,0,L,1122011218,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1455718546,156012.00
02/17/2016 09:15,2,0.000,ALERT,211.70,299.07,59.975,1455718504,"201051344000685","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,323492.0,323492.0,22421,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718548,156013.00
02/17/2016 09:15,2,0.062,ALERT,211.48,298.77,59.991,1455718504,"201051344000917","219011344069620",30.04,-5.00,0,295.46,300.57,1.9,0.0,0.000,321056.5,321056.5,22397,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455718549,156014.00
02/17/2016 09:15,2,0.057,ALERT,211.70,299.37,59.970,1455718504,"201051344001145","219011344069620",32.94,-6.50,0,296.96,316.80,1.9,0.0,0.000,325207.3,325207.3,22299,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1455718551,156015.00
02/17/2016 09:15,2,0.000,ALERT,211.48,298.47,59.975,1455718504,"201051344000651","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,317407.1,317407.1,22627,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718553,156016.00
02/17/2016 09:15,2,0.070,ACTIVE_NO_POWER,211.48,299.97,59.965,1455718504,"274151322000088","219011344069620",24.13,-3.00,0,296.96,301.47,1.8,0.0,0.000,574641.8,574641.8,11322,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455718554,156017.00
02/17/2016 09:15,2,0.008,ALERT,212.61,379.02,59.975,1455718504,"274151322000068","219011344069620",42.88,-5.00,0,296.96,410.58,0.0,0.0,0.000,480855.6,480855.6,12168,0,0,0,L,1151911521,0,121.55,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1455718556,156018.00
02/17/2016 09:15,2,0.000,ALERT,210.80,298.77,59.975,1455718504,"201051344001135","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,314098.6,314098.6,22601,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718558,156019.00
02/17/2016 09:15,2,0.000,ALERT,212.16,302.07,59.981,1455718504,"201051344000594","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,320181.1,320181.1,18023,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718559,156020.00
02/17/2016 09:15,2,0.000,ALERT,211.25,298.47,60.002,1455718504,"201051344001203","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,320401.0,320401.0,22581,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718561,156021.00
02/17/2016 09:15,2,0.070,ALERT,211.48,299.97,59.975,1455718504,"274151322000054","219011344069620",22.94,-3.50,0,297.57,312.89,1.6,0.0,0.000,587089.5,587089.5,11354,0,0,0,L,1151911521,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1455718563,156022.00
02/17/2016 09:15,2,0.000,ALERT,212.83,301.17,59.986,1455718504,"201051344000867","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,308977.6,308977.6,18034,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718565,156023.00
02/17/2016 09:15,2,0.145,ALERT,211.25,299.07,59.981,1455718504,"201051344001093","219011344069620",29.80,-5.00,0,296.36,301.17,4.4,2.3,0.000,319527.2,319527.2,22444,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1455718567,156024.00
02/17/2016 09:15,2,0.062,ALERT,212.61,301.77,59.981,1455718504,"201051344000900","219011344069620",17.67,-6.50,0,299.07,307.18,1.1,0.0,0.000,324407.9,324407.9,17500,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1455718569,156025.00
02/17/2016 09:15,2,0.000,ALERT,212.83,301.17,59.970,1455718504,"201051344000648","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,317380.9,317380.9,17741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455718571,156026.00
02/17/2016 09:15,2,0.201,ACTIVE,212.83,338.14,59.975,1455718504,"201051344000569","219011344069620",27.77,-5.50,0,300.57,353.17,5.7,3.5,0.004,325648.8,325648.8,17447,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455718572,156027.00
02/17/2016 09:15,2,0.000,ALERT,212.61,301.77,59.970,1455718504,"201051344000983","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,318169.3,318169.3,17862,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718573,156028.00
02/17/2016 09:15,2,0.000,ALERT,212.83,301.77,59.986,1455718504,"201051344001158","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,313723.0,313723.0,18056,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455718575,156029.00
02/17/2016 09:15,2,0.111,ALERT,213.06,302.37,60.023,1455718504,"201051344000576","219011344069620",31.23,-6.50,0,299.67,303.88,3.5,1.5,0.000,318943.3,318943.3,17548,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1455718577,156030.00
