ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 09:15,2,0.074,ALERT,212.16,298.77,59.970,1455718504,"274151322000087","219011344069620",20.14,-3.50,0,297.87,300.57,1.6,0.0,0.000,562291.4,562291.4,11396,0,0,0,L,1151911521,2,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455718581,156031.00
02/17/2016 09:30,2,0.000,ALERT,212.83,302.07,59.981,1455719403,"201051344000645","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,318182.3,318182.3,17689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455719405,156032.00
02/17/2016 09:30,2,0.088,ACTIVE,211.93,339.34,59.965,1455719403,"274151322000085","219011344069620",29.18,-2.50,0,297.57,340.85,2.6,0.6,0.000,589963.0,589963.0,11373,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719406,156033.00
02/17/2016 09:30,2,0.000,ALERT,213.06,301.77,59.986,1455719403,"201051344000633","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,309753.3,309753.3,18067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719408,156034.00
02/17/2016 09:30,2,0.000,ALERT,212.61,301.77,59.975,1455719403,"201051344000469","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,310585.1,310585.1,18072,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719410,156035.00
02/17/2016 09:30,2,0.000,ALERT,211.25,299.97,59.981,1455719403,"201051344000646","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,315990.4,315990.4,22597,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719412,156036.00
02/17/2016 09:30,2,0.104,ACTIVE,211.70,301.17,59.970,1455719403,"274151322000052","219011344069620",22.80,-5.50,0,297.57,305.68,2.4,0.4,0.000,597999.3,597999.3,11577,0,0,0,L,1151911521,0,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719413,156037.00
02/17/2016 09:30,2,0.000,ALERT,211.48,299.97,59.975,1455719403,"201051344000585","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,320840.0,320840.0,22602,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455719415,156038.00
02/17/2016 09:30,2,0.066,ALERT,211.25,299.97,59.970,1455719403,"201051344001230","219011344069620",31.81,-6.00,0,296.96,308.39,2.2,0.2,0.000,319999.9,319999.9,22403,0,0,0,L,1122011218,0,121.55,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455719416,156039.00
02/17/2016 09:30,2,0.000,ALERT,211.70,300.57,59.970,1455719403,"201051344000582","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,313516.4,313516.4,22586,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719418,156040.00
02/17/2016 09:30,2,0.000,ALERT,211.03,299.67,59.975,1455719403,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,324034.4,324034.4,22539,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719420,156041.00
02/17/2016 09:30,2,0.000,ALERT,211.93,299.07,59.965,1455719403,"274151322000094","219011344069620",44.33,-6.50,0,297.26,425.61,0.0,0.0,0.000,480708.8,480708.8,12000,0,0,0,L,1151911521,0,120.88,122.68,0002,-5,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719422,156042.00
02/17/2016 09:30,2,0.000,ALERT,212.61,302.68,59.975,1455719403,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,324619.2,324619.2,17998,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455719424,156043.00
02/17/2016 09:30,2,0.000,ALERT,211.25,300.27,59.933,1455719403,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,321471.4,321471.4,22533,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455719425,156044.00
02/17/2016 09:30,2,0.000,ALERT,211.48,299.67,59.922,1455719403,"201051344000438","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,323641.1,323641.1,22548,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719427,156045.00
02/17/2016 09:30,2,0.000,ALERT,211.48,299.07,59.938,1455719403,"201051344000417","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,317424.7,317424.7,22686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719429,156046.00
02/17/2016 09:30,2,0.061,ALERT,212.16,300.57,59.975,1455719403,"274151322000083","219011344069620",19.32,-6.00,0,298.17,308.39,1.2,0.0,0.000,592181.1,592181.1,11612,0,0,0,L,1151911521,0,120.88,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455719431,156047.00
02/17/2016 09:30,2,0.070,ACTIVE_NO_POWER,212.38,300.57,59.991,1455719403,"274151322000076","219011344069620",22.50,-5.50,0,297.87,305.68,1.6,0.0,0.000,629361.6,629361.6,11622,0,0,0,L,1151911521,0,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719432,156048.00
02/17/2016 09:30,2,0.000,ALERT,212.38,302.68,59.959,1455719403,"201051344000868","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,309514.0,309514.0,17801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719434,156049.00
02/17/2016 09:30,2,0.055,ALERT,211.70,301.17,59.965,1455719403,"274151322000095","219011344069620",20.67,-6.50,0,299.07,307.48,1.2,0.0,0.000,622341.9,622341.9,11506,0,0,0,L,1151911521,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455719436,156050.00
02/17/2016 09:30,2,0.000,ALERT,212.38,302.07,59.959,1455719403,"201051344000988","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,307895.6,307895.6,18076,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719437,156051.00
02/17/2016 09:30,2,0.000,ALERT,211.03,298.77,59.970,1455719403,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,321037.7,321037.7,22596,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719439,156052.00
02/17/2016 09:30,2,0.000,ALERT,212.16,301.77,59.970,1455719403,"201051344000458","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,318295.9,318295.9,17989,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719441,156053.00
02/17/2016 09:30,2,0.164,ALERT,212.83,301.47,59.986,1455719403,"201051344000853","219011344069620",20.32,-6.00,0,299.37,318.61,3.4,1.4,0.000,316565.0,316565.0,17642,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455719443,156054.00
02/17/2016 09:30,2,0.000,ALERT,211.48,299.07,59.965,1455719403,"201051344000685","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,323492.0,323492.0,22423,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719445,156055.00
02/17/2016 09:30,2,0.062,ALERT,211.48,298.77,59.917,1455719403,"201051344000917","219011344069620",31.67,-5.00,0,296.06,300.57,2.0,0.0,0.000,321056.5,321056.5,22399,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455719447,156056.00
02/17/2016 09:30,2,0.133,ALERT,211.48,299.67,60.007,1455719403,"201051344001145","219011344069620",20.85,-5.50,0,296.96,317.10,2.8,0.8,0.000,325207.3,325207.3,22301,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1455719448,156057.00
02/17/2016 09:30,2,0.000,ALERT,211.25,298.77,59.965,1455719403,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,317407.1,317407.1,22629,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719450,156058.00
02/17/2016 09:30,2,0.105,ACTIVE,211.70,336.34,59.965,1455719403,"274151322000088","219011344069620",27.71,-1.50,0,298.47,345.36,3.0,0.9,0.000,574641.9,574641.9,11323,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719451,156059.00
02/17/2016 09:30,2,0.008,ALERT,212.38,299.37,59.959,1455719403,"274151322000068","219011344069620",44.13,-4.00,0,297.26,420.80,0.0,0.0,0.000,480855.6,480855.6,12170,0,0,0,L,1151911521,0,121.55,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455719453,156060.00
02/17/2016 09:30,2,0.000,ALERT,211.03,299.67,59.975,1455719403,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,314098.6,314098.6,22603,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719455,156061.00
02/17/2016 09:30,2,0.000,ALERT,212.16,302.68,59.933,1455719403,"201051344000594","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,320181.1,320181.1,18025,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719457,156062.00
02/17/2016 09:30,2,0.000,ALERT,211.25,299.07,59.949,1455719403,"201051344001203","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,320401.0,320401.0,22583,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719458,156063.00
02/17/2016 09:30,2,0.094,ACTIVE,211.70,336.94,59.975,1455719403,"274151322000054","219011344069620",29.12,-2.00,0,298.17,347.46,2.7,0.7,0.004,587089.5,587089.5,11356,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719459,156064.00
02/17/2016 09:30,2,0.000,ALERT,212.61,301.77,59.970,1455719403,"201051344000867","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,308977.6,308977.6,18036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455719461,156065.00
02/17/2016 09:30,2,0.143,ALERT,211.25,299.37,59.959,1455719403,"201051344001093","219011344069620",31.51,-5.00,0,296.96,300.87,4.6,2.5,0.000,319527.8,319527.8,22446,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455719463,156066.00
02/17/2016 09:30,2,0.088,ACTIVE,212.38,302.37,59.975,1455719403,"201051344000900","219011344069620",23.24,-6.00,0,299.37,303.28,2.1,0.1,0.000,324407.9,324407.9,17502,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719464,156067.00
02/17/2016 09:30,2,0.000,ALERT,212.61,301.47,59.981,1455719403,"201051344000648","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,317380.9,317380.9,17743,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455719466,156068.00
02/17/2016 09:30,2,0.244,ALERT,212.61,338.44,59.970,1455719403,"201051344000569","219011344069620",31.23,-4.00,0,300.27,343.25,7.8,5.6,0.018,325649.9,325649.9,17448,0,0,0,L,1122011218,0,121.33,121.78,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719467,156069.00
02/17/2016 09:30,2,0.059,ALERT,212.38,302.37,60.018,1455719403,"201051344000983","219011344069620",32.24,-5.50,0,299.67,308.69,1.9,0.0,0.000,318169.3,318169.3,17864,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455719469,156070.00
02/17/2016 09:30,2,0.000,ALERT,212.38,301.77,59.970,1455719403,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,313723.0,313723.0,18058,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455719471,156071.00
02/17/2016 09:30,2,0.182,ALERT,212.83,302.68,59.975,1455719403,"201051344000576","219011344069620",18.55,-5.50,0,299.97,303.88,3.4,1.4,0.000,318943.6,318943.6,17550,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455719473,156072.00
02/17/2016 09:30,2,0.104,ACTIVE,211.93,321.91,59.970,1455719403,"274151322000087","219011344069620",25.25,-2.50,0,296.66,337.54,2.6,0.6,0.000,562291.4,562291.4,11398,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455719474,156073.00
02/17/2016 09:45,2,0.000,ALERT,212.61,301.77,60.007,1455720304,"201051344000645","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,318182.3,318182.3,17691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455720306,156074.00
02/17/2016 09:45,2,0.100,ALERT,211.25,336.64,59.991,1455720304,"274151322000085","219011344069620",29.54,-1.00,0,298.77,341.45,3.0,1.0,0.004,589963.2,589963.2,11374,0,0,0,L,1151911521,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720308,156075.00
02/17/2016 09:45,2,0.000,ALERT,212.83,301.77,59.986,1455720304,"201051344000633","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,309753.3,309753.3,18069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720309,156076.00
02/17/2016 09:45,2,0.000,ALERT,212.16,301.77,59.986,1455720304,"201051344000469","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,310585.1,310585.1,18074,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720311,156077.00
02/17/2016 09:45,2,0.000,ALERT,210.80,299.07,59.991,1455720304,"201051344000646","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,315990.4,315990.4,22599,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720313,156078.00
02/17/2016 09:45,2,0.113,ALERT,211.03,299.97,59.996,1455720304,"274151322000052","219011344069620",23.87,-4.00,0,298.17,353.77,2.7,0.6,0.000,597999.5,597999.5,11578,0,0,0,L,1151911521,0,120.42,122.01,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720315,156079.00
02/17/2016 09:45,2,0.000,ALERT,211.03,299.37,59.954,1455720304,"201051344000585","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,320840.0,320840.0,22604,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720316,156080.00
02/17/2016 09:45,2,0.066,ALERT,211.03,299.67,60.018,1455720304,"201051344001230","219011344069620",32.07,-5.50,0,297.57,309.29,2.2,0.2,0.000,319999.9,319999.9,22405,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455720318,156081.00
02/17/2016 09:45,2,0.000,ALERT,211.70,300.27,59.944,1455720304,"201051344000582","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,313516.4,313516.4,22588,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455720320,156082.00
02/17/2016 09:45,2,0.000,ALERT,210.57,299.07,59.981,1455720304,"201051344000955","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,324034.4,324034.4,22541,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720322,156083.00
02/17/2016 09:45,2,0.043,ALERT,211.25,310.79,59.986,1455720304,"274151322000094","219011344069620",22.74,-6.00,0,297.26,430.12,1.0,0.0,0.000,480708.8,480708.8,12002,0,0,0,L,1151911521,0,120.88,122.01,0002,-6,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720324,156084.00
02/17/2016 09:45,2,0.000,ALERT,212.16,302.68,60.034,1455720304,"201051344000579","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,324619.2,324619.2,18000,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455720326,156085.00
02/17/2016 09:45,2,0.000,ALERT,210.80,299.67,59.986,1455720304,"201051344000890","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,321471.4,321471.4,22535,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720328,156086.00
02/17/2016 09:45,2,0.000,ALERT,211.03,299.07,59.970,1455720304,"201051344000438","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,323641.1,323641.1,22550,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720329,156087.00
02/17/2016 09:45,2,0.000,ALERT,211.48,299.07,59.975,1455720304,"201051344000417","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,317424.7,317424.7,22688,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720331,156088.00
02/17/2016 09:45,2,0.066,ACTIVE_NO_POWER,211.70,300.27,59.944,1455720304,"274151322000083","219011344069620",21.35,-5.50,0,298.17,302.98,1.4,0.0,0.000,592181.1,592181.1,11614,0,0,0,L,1151911521,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720332,156089.00
02/17/2016 09:45,2,0.078,ACTIVE_NO_POWER,211.93,299.97,59.975,1455720304,"274151322000076","219011344069620",23.50,-4.00,0,298.17,303.28,1.9,0.0,0.000,629361.6,629361.6,11623,0,0,0,L,1151911521,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720333,156090.00
02/17/2016 09:45,2,0.000,ALERT,212.61,302.98,59.986,1455720304,"201051344000868","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,309514.0,309514.0,17803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720335,156091.00
02/17/2016 09:45,2,0.061,ACTIVE_NO_POWER,211.70,301.47,59.981,1455720304,"274151322000095","219011344069620",22.44,-6.00,0,299.07,303.28,1.4,0.0,0.000,622341.9,622341.9,11508,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720336,156092.00
02/17/2016 09:45,2,0.000,ALERT,212.16,302.37,60.002,1455720304,"201051344000988","219011344069620",0.00,-5.50,0,297.57,304.18,0.0,0.0,0.000,307895.6,307895.6,18078,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720337,156093.00
02/17/2016 09:45,2,0.000,ALERT,211.03,298.77,60.002,1455720304,"201051344001025","219011344069620",0.00,-6.00,0,296.36,303.28,0.0,0.0,0.000,321037.7,321037.7,22598,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720339,156094.00
02/17/2016 09:45,2,0.000,ALERT,212.16,302.37,59.991,1455720304,"201051344000458","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,318295.9,318295.9,17991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720341,156095.00
02/17/2016 09:45,2,0.182,ACTIVE,212.83,302.07,59.986,1455720304,"201051344000853","219011344069620",20.18,-5.50,0,299.67,304.18,3.7,1.6,0.000,316565.4,316565.4,17644,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720342,156096.00
02/17/2016 09:45,2,0.086,ALERT,211.48,299.67,59.986,1455720304,"201051344000685","219011344069620",31.93,-5.50,0,296.96,310.19,2.8,0.8,0.000,323492.1,323492.1,22425,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455720344,156097.00
02/17/2016 09:45,2,0.061,ALERT,211.48,299.07,59.981,1455720304,"201051344000917","219011344069620",31.97,-3.50,0,296.06,310.19,2.0,0.0,0.000,321056.5,321056.5,22401,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455720346,156098.00
02/17/2016 09:45,2,0.137,ACTIVE,211.48,299.67,60.018,1455720304,"201051344001145","219011344069620",22.11,-5.00,0,298.17,303.58,3.1,1.1,0.000,325207.6,325207.6,22303,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720347,156099.00
02/17/2016 09:45,2,0.000,ALERT,211.25,299.07,59.970,1455720304,"201051344000651","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,317407.1,317407.1,22631,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720348,156100.00
02/17/2016 09:45,2,0.117,ACTIVE,211.48,337.54,59.965,1455720304,"274151322000088","219011344069620",27.79,-0.50,0,326.42,345.96,3.3,1.3,0.009,574642.2,574642.2,11324,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720349,156101.00
02/17/2016 09:45,2,0.006,ALERT,212.38,302.07,59.965,1455720304,"274151322000068","219011344069620",44.31,-3.50,0,297.57,429.82,0.0,0.0,0.000,480855.6,480855.6,12172,0,0,0,L,1151911521,0,121.55,122.68,0100,-3,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455720351,156102.00
02/17/2016 09:45,2,0.000,ALERT,210.80,299.37,59.954,1455720304,"201051344001135","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,314098.6,314098.6,22605,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720353,156103.00
02/17/2016 09:45,2,0.000,ALERT,211.93,302.68,59.949,1455720304,"201051344000594","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,320181.1,320181.1,18027,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720355,156104.00
02/17/2016 09:45,2,0.000,ALERT,211.25,299.37,59.975,1455720304,"201051344001203","219011344069620",0.00,-6.00,0,297.26,304.18,0.0,0.0,0.000,320401.0,320401.0,22585,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720356,156105.00
02/17/2016 09:45,2,0.105,ACTIVE,211.70,337.84,59.954,1455720304,"274151322000054","219011344069620",29.64,-0.50,0,310.79,355.28,3.2,1.1,0.013,587089.8,587089.8,11357,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720357,156106.00
02/17/2016 09:45,2,0.000,ALERT,212.61,301.77,59.944,1455720304,"201051344000867","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,308977.6,308977.6,18038,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720359,156107.00
02/17/2016 09:45,2,0.143,ALERT,211.03,299.07,59.954,1455720304,"201051344001093","219011344069620",31.79,-4.00,0,296.96,310.79,4.7,2.6,0.000,319528.4,319528.4,22448,0,0,0,L,1122011218,0,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455720361,156108.00
02/17/2016 09:45,2,0.098,ALERT,212.38,322.21,60.007,1455720304,"201051344000900","219011344069620",25.31,-5.50,0,300.57,341.75,2.5,0.5,0.000,324408.0,324408.0,17503,0,0,0,L,1122011218,0,121.55,121.33,0002,-8,0,0,0,0,0,0,11,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720363,156109.00
02/17/2016 09:45,2,0.000,ALERT,212.38,301.17,59.975,1455720304,"201051344000648","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,317380.9,317380.9,17745,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455720365,156110.00
02/17/2016 09:45,2,0.264,ACTIVE,212.61,338.44,59.965,1455720304,"201051344000569","219011344069620",31.13,-3.50,0,333.03,354.07,8.3,6.1,0.027,325651.4,325651.4,17450,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720366,156111.00
02/17/2016 09:45,2,0.061,ALERT,212.16,302.37,59.970,1455720304,"201051344000983","219011344069620",32.48,-5.50,0,300.27,315.00,2.0,0.0,0.000,318169.3,318169.3,17866,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455720367,156112.00
02/17/2016 09:45,2,0.000,ALERT,212.38,302.07,59.981,1455720304,"201051344001158","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,313723.0,313723.0,18060,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455720369,156113.00
02/17/2016 09:45,2,0.182,ACTIVE,213.06,302.98,59.975,1455720304,"201051344000576","219011344069620",20.85,-6.00,0,300.57,304.48,3.9,1.8,0.000,318944.1,318944.1,17552,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720370,156114.00
02/17/2016 09:45,2,0.109,ALERT,211.70,337.54,59.965,1455720304,"274151322000087","219011344069620",28.53,-0.50,0,297.26,352.27,3.2,1.1,0.009,562291.7,562291.7,11399,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455720372,156115.00
02/17/2016 10:00,2,0.137,ALERT,212.83,301.77,59.986,1455721204,"201051344000645","219011344069620",20.14,-5.00,0,299.67,344.76,2.8,0.8,0.000,318182.5,318182.5,17693,0,0,0,L,1122011218,0,121.78,122.01,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455721206,156116.00
02/17/2016 10:00,2,0.143,ALERT,212.16,338.14,59.975,1455721204,"274151322000085","219011344069620",30.69,0.00,0,297.57,381.42,4.4,2.4,0.009,589964.0,589964.0,11376,0,0,0,L,1151911521,0,122.01,122.01,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721208,156117.00
02/17/2016 10:00,2,0.000,ALERT,213.06,301.47,60.002,1455721204,"201051344000633","219011344069620",0.00,-5.50,0,297.87,315.30,0.0,0.0,0.000,309753.3,309753.3,18071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455721209,156118.00
02/17/2016 10:00,2,0.107,ALERT,212.61,302.07,59.991,1455721204,"201051344000469","219011344069620",30.38,-6.50,0,298.77,313.80,3.3,1.3,0.000,310585.2,310585.2,18076,0,0,0,L,1122011218,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1455721211,156119.00
02/17/2016 10:00,2,0.053,ALERT,211.25,299.97,59.996,1455721204,"201051344000646","219011344069620",31.17,-4.00,0,296.66,335.74,1.7,0.0,0.000,315990.4,315990.4,22601,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1455721213,156120.00
02/17/2016 10:00,2,0.145,ACTIVE,211.70,337.84,60.002,1455721204,"274151322000052","219011344069620",29.62,-2.00,0,298.47,367.30,4.4,2.4,0.013,598000.2,598000.2,11580,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721214,156121.00
02/17/2016 10:00,2,0.059,ALERT,211.48,300.57,60.002,1455721204,"201051344000585","219011344069620",30.89,-4.00,0,296.96,308.39,1.9,0.0,0.000,320840.0,320840.0,22606,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455721216,156122.00
02/17/2016 10:00,2,0.152,ALERT,211.25,300.57,60.002,1455721204,"201051344001230","219011344069620",19.46,-3.50,0,297.57,345.66,3.0,1.0,0.000,320000.2,320000.2,22407,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455721217,156123.00
02/17/2016 10:00,2,0.092,ALERT,211.93,301.17,59.991,1455721204,"201051344000582","219011344069620",30.71,-6.00,0,298.47,312.89,2.9,0.8,0.000,313516.6,313516.6,22590,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1455721219,156124.00
02/17/2016 10:00,2,0.168,ALERT,211.25,300.57,59.991,1455721204,"201051344000955","219011344069620",15.51,-3.50,0,296.96,347.46,2.6,0.6,0.000,324034.7,324034.7,22543,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455721221,156125.00
02/17/2016 10:00,2,0.062,ALERT,211.70,327.62,59.986,1455721204,"274151322000094","219011344069620",27.97,-4.00,0,297.57,430.42,1.8,0.0,0.000,480708.9,480708.9,12004,0,0,0,L,1151911521,0,120.88,122.46,0002,-5,0,0,0,0,0,0,94,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721223,156126.00
02/17/2016 10:00,2,0.096,ALERT,212.61,302.68,59.991,1455721204,"201051344000579","219011344069620",31.37,-4.00,0,300.57,313.50,3.1,1.1,0.000,324619.4,324619.4,18002,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1455721225,156127.00
02/17/2016 10:00,2,0.111,ALERT,211.48,300.57,59.975,1455721204,"201051344000890","219011344069620",31.57,-3.50,0,297.57,336.04,3.6,1.5,0.000,321471.5,321471.5,22537,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1455721227,156128.00
02/17/2016 10:00,2,0.168,ALERT,211.70,300.27,59.975,1455721204,"201051344000438","219011344069620",15.37,-4.00,0,297.26,343.55,2.6,0.6,0.000,323641.3,323641.3,22552,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455721229,156129.00
02/17/2016 10:00,2,0.148,ALERT,211.93,299.97,60.002,1455721204,"201051344000417","219011344069620",30.95,-4.00,0,296.66,309.89,4.7,2.6,0.000,317424.9,317424.9,22690,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1455721231,156130.00
02/17/2016 10:00,2,0.090,ACTIVE,212.16,330.03,59.975,1455721204,"274151322000083","219011344069620",27.91,-3.00,0,298.77,360.08,2.5,0.5,0.000,592181.4,592181.4,11615,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721231,156131.00
02/17/2016 10:00,2,0.104,ACTIVE,212.83,338.14,59.975,1455721204,"274151322000076","219011344069620",29.58,-2.00,0,298.47,384.43,3.1,1.1,0.004,629362.0,629362.0,11624,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721232,156132.00
02/17/2016 10:00,2,0.064,ALERT,212.83,302.98,59.975,1455721204,"201051344000868","219011344069620",30.93,-6.50,0,296.96,325.82,2.0,0.1,0.000,309514.0,309514.0,17805,0,0,0,L,1122011218,0,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1455721234,156133.00
02/17/2016 10:00,2,0.084,ACTIVE,211.93,337.84,59.965,1455721204,"274151322000095","219011344069620",28.67,-3.50,0,299.37,354.37,2.5,0.4,0.000,622342.1,622342.1,11509,0,0,0,L,1151911521,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721235,156134.00
02/17/2016 10:00,2,0.000,ALERT,212.38,302.07,59.975,1455721204,"201051344000988","219011344069620",0.00,-5.50,0,297.87,309.29,0.0,0.0,0.000,307895.6,307895.6,18080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455721237,156135.00
02/17/2016 10:00,2,0.074,ALERT,211.48,299.67,59.981,1455721204,"201051344001025","219011344069620",30.87,-5.00,0,296.96,308.69,2.4,0.4,0.000,321037.7,321037.7,22600,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1455721239,156136.00
02/17/2016 10:00,2,0.107,ALERT,212.61,302.37,59.981,1455721204,"201051344000458","219011344069620",32.32,-3.50,0,300.27,348.36,3.5,1.5,0.000,318296.2,318296.2,17993,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1455721241,156137.00
02/17/2016 10:00,2,0.184,ACTIVE,213.29,339.65,59.981,1455721204,"201051344000853","219011344069620",26.62,-4.00,0,300.57,363.39,5.0,2.9,0.000,316566.2,316566.2,17645,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721242,156138.00
02/17/2016 10:00,2,0.154,ALERT,211.93,300.57,59.970,1455721204,"201051344000685","219011344069620",19.20,-4.00,0,297.57,346.86,3.0,1.0,0.000,323492.5,323492.5,22427,0,0,0,L,1122011218,0,122.46,121.33,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1455721244,156139.00
02/17/2016 10:00,2,0.137,ALERT,211.70,299.67,59.975,1455721204,"201051344000917","219011344069620",17.95,-3.00,0,296.36,345.66,2.5,0.5,0.000,321056.6,321056.6,22403,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1455721246,156140.00
02/17/2016 10:00,2,0.154,ACTIVE,211.93,336.94,59.954,1455721204,"201051344001145","219011344069620",27.02,-2.50,0,298.17,367.30,4.3,2.2,0.004,325208.3,325208.3,22304,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721246,156141.00
02/17/2016 10:00,2,0.100,ALERT,211.48,299.67,59.975,1455721204,"201051344000651","219011344069620",30.28,-6.00,0,296.96,308.39,3.1,1.0,0.000,317407.2,317407.2,22633,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1455721248,156142.00
02/17/2016 10:00,2,0.152,ACTIVE,211.48,338.14,59.981,1455721204,"274151322000088","219011344069620",30.67,1.00,0,334.54,392.55,4.8,2.7,0.013,574643.0,574643.0,11325,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721249,156143.00
02/17/2016 10:00,2,0.006,ALERT,212.61,299.67,59.959,1455721204,"274151322000068","219011344069620",44.95,-2.50,0,297.57,436.13,0.0,0.0,0.000,480855.6,480855.6,12174,0,0,0,L,1151911521,0,121.55,122.68,0002,-2,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455721251,156144.00
02/17/2016 10:00,2,0.053,ALERT,211.25,300.27,59.986,1455721204,"201051344001135","219011344069620",31.27,-4.00,0,297.87,313.50,1.7,0.0,0.000,314098.6,314098.6,22607,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1455721253,156145.00
02/17/2016 10:00,2,0.090,ALERT,212.38,302.68,59.970,1455721204,"201051344000594","219011344069620",31.33,-5.50,0,299.67,318.91,2.9,0.9,0.000,320181.2,320181.2,18029,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1455721255,156146.00
02/17/2016 10:00,2,0.068,ALERT,211.70,299.97,59.970,1455721204,"201051344001203","219011344069620",30.73,-5.50,0,297.26,327.02,2.2,0.2,0.000,320401.0,320401.0,22587,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1455721256,156147.00
02/17/2016 10:00,2,0.150,ACTIVE,211.93,338.44,59.975,1455721204,"274151322000054","219011344069620",30.61,1.00,0,324.02,388.34,4.7,2.6,0.022,587090.6,587090.6,11358,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721257,156148.00
02/17/2016 10:00,2,0.000,ALERT,212.83,302.07,59.938,1455721204,"201051344000867","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,308977.6,308977.6,18040,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455721259,156149.00
02/17/2016 10:00,2,0.207,ALERT,211.48,299.97,59.981,1455721204,"201051344001093","219011344069620",18.45,-3.00,0,297.26,345.96,3.9,1.8,0.000,319529.1,319529.1,22450,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1455721261,156150.00
02/17/2016 10:00,2,0.129,ACTIVE,212.61,339.34,59.975,1455721204,"201051344000900","219011344069620",28.59,-4.00,0,299.67,368.50,3.8,1.7,0.009,324408.5,324408.5,17505,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721262,156151.00
02/17/2016 10:00,2,0.158,ALERT,212.83,302.37,59.975,1455721204,"201051344000648","219011344069620",14.93,-6.50,0,299.37,348.06,2.4,0.4,0.000,317381.2,317381.2,17747,0,0,0,L,1122011218,0,121.10,122.23,0002,-8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1455721264,156152.00
02/17/2016 10:00,2,0.322,ACTIVE,212.83,360.08,59.970,1455721204,"201051344000569","219011344069620",33.46,-2.50,0,334.54,398.86,11.0,8.7,0.040,325653.9,325653.9,17451,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721264,156153.00
02/17/2016 10:00,2,0.135,ALERT,212.61,302.98,59.965,1455721204,"201051344000983","219011344069620",20.34,-5.00,0,300.27,342.65,2.8,0.8,0.000,318169.6,318169.6,17868,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1455721266,156154.00
02/17/2016 10:00,2,0.047,ALERT,212.83,302.68,59.975,1455721204,"201051344001158","219011344069620",29.32,-5.50,0,299.67,303.88,1.4,0.0,0.000,313723.0,313723.0,18062,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1455721268,156155.00
02/17/2016 10:00,2,0.207,ACTIVE,213.29,324.02,59.975,1455721204,"201051344000576","219011344069620",25.47,-5.00,0,300.87,373.61,5.4,3.3,0.000,318945.0,318945.0,17553,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721270,156156.00
02/17/2016 10:00,2,0.150,ACTIVE,211.93,338.14,59.959,1455721204,"274151322000087","219011344069620",29.72,0.50,0,297.57,387.74,4.5,2.5,0.013,562292.5,562292.5,11401,0,0,0,L,1151911521,0,121.55,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455721270,156157.00
02/17/2016 10:15,2,0.133,ALERT,213.06,302.98,59.991,1455722103,"201051344000645","219011344069620",18.47,-4.00,0,299.97,343.55,2.5,0.5,0.000,318182.9,318182.9,17695,0,0,0,L,1122011218,0,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722105,156158.00
02/17/2016 10:15,2,0.131,ACTIVE,211.93,338.14,59.986,1455722103,"274151322000085","219011344069620",30.53,1.00,0,335.44,388.04,4.1,2.0,0.009,589964.8,589964.8,11378,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722106,156159.00
02/17/2016 10:15,2,0.000,ALERT,213.29,302.37,59.986,1455722103,"201051344000633","219011344069620",0.00,-5.00,0,298.17,314.70,0.0,0.0,0.000,309753.4,309753.4,18073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1455722108,156160.00
02/17/2016 10:15,2,0.105,ALERT,212.61,302.37,59.949,1455722103,"201051344000469","219011344069620",30.16,-6.00,0,299.07,314.40,3.3,1.2,0.000,310585.5,310585.5,18078,0,0,0,L,1122011218,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722109,156161.00
02/17/2016 10:15,2,0.055,ALERT,211.70,300.57,59.975,1455722103,"201051344000646","219011344069620",30.77,-3.00,0,297.87,343.55,1.8,0.0,0.000,315990.5,315990.5,22603,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1455722111,156162.00
02/17/2016 10:15,2,0.133,ACTIVE,211.70,337.54,59.970,1455722103,"274151322000052","219011344069620",29.36,-0.50,0,334.24,375.41,4.0,1.9,0.000,598001.0,598001.0,11581,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722112,156163.00
02/17/2016 10:15,2,0.059,ALERT,211.93,300.27,59.986,1455722103,"201051344000585","219011344069620",30.61,-2.50,0,297.87,308.99,1.9,0.0,0.000,320840.1,320840.1,22608,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722114,156164.00
02/17/2016 10:15,2,0.145,ALERT,211.70,300.87,59.991,1455722103,"201051344001230","219011344069620",17.75,-2.50,0,298.47,352.27,2.6,0.6,0.000,320000.6,320000.6,22409,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722116,156165.00
02/17/2016 10:15,2,0.090,ALERT,211.93,300.87,59.986,1455722103,"201051344000582","219011344069620",30.36,-5.50,0,299.07,305.68,2.8,0.8,0.000,313516.8,313516.8,22592,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722118,156166.00
02/17/2016 10:15,2,0.098,ALERT,211.25,300.27,59.991,1455722103,"201051344000955","219011344069620",32.16,-2.50,0,298.17,341.15,3.2,1.2,0.000,324035.1,324035.1,22545,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1455722120,156167.00
02/17/2016 10:15,2,0.000,ALERT,211.48,299.37,59.986,1455722103,"274151322000094","219011344069620",44.77,-3.00,0,298.17,428.61,0.0,0.0,0.000,480709.0,480709.0,12006,0,0,0,L,1151911521,0,120.88,122.46,0002,-4,0,0,0,0,0,0,17,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722121,156168.00
02/17/2016 10:15,2,0.096,ALERT,212.61,302.98,59.991,1455722103,"201051344000579","219011344069620",30.93,-3.00,0,300.87,305.68,3.0,1.0,0.000,324619.6,324619.6,18004,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722123,156169.00
02/17/2016 10:15,2,0.109,ALERT,211.48,300.57,60.002,1455722103,"201051344000890","219011344069620",31.19,-3.00,0,298.77,340.25,3.5,1.4,0.000,321471.9,321471.9,22539,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722125,156170.00
02/17/2016 10:15,2,0.100,ALERT,211.70,300.27,59.991,1455722103,"201051344000438","219011344069620",32.20,-3.50,0,298.47,360.99,3.3,1.2,0.000,323641.7,323641.7,22554,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455722127,156171.00
02/17/2016 10:15,2,0.146,ALERT,211.48,299.37,59.944,1455722103,"201051344000417","219011344069620",30.57,-3.00,0,297.87,330.63,4.5,2.5,0.000,317425.6,317425.6,22692,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722129,156172.00
02/17/2016 10:15,2,0.082,ALERT,211.93,301.17,59.996,1455722103,"274151322000083","219011344069620",23.82,-2.00,0,299.37,364.29,2.0,0.0,0.000,592181.7,592181.7,11616,0,0,0,L,1151911521,0,121.33,122.46,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722131,156173.00
02/17/2016 10:15,2,0.094,ACTIVE,212.38,339.04,59.991,1455722103,"274151322000076","219011344069620",29.18,-0.50,0,318.61,380.82,2.8,0.8,0.000,629362.4,629362.4,11625,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722132,156174.00
