ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 10:15,2,0.064,ALERT,212.61,302.98,59.991,1455722103,"201051344000868","219011344069620",30.71,-6.00,0,297.57,324.92,2.0,0.1,0.000,309514.0,309514.0,17807,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722134,156175.00
02/17/2016 10:15,2,0.080,ALERT,211.70,301.77,59.986,1455722103,"274151322000095","219011344069620",24.83,-2.50,0,300.27,356.48,2.0,0.0,0.000,622342.4,622342.4,11510,0,0,0,L,1151911521,0,121.55,122.23,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722136,156176.00
02/17/2016 10:15,2,0.000,ALERT,212.38,302.37,59.986,1455722103,"201051344000988","219011344069620",0.00,-4.00,0,297.87,304.78,0.0,0.0,0.000,307895.6,307895.6,18082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1455722137,156177.00
02/17/2016 10:15,2,0.076,ALERT,211.48,299.67,59.986,1455722103,"201051344001025","219011344069620",30.57,-4.00,0,297.26,316.80,2.4,0.4,0.000,321037.8,321037.8,22602,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722139,156178.00
02/17/2016 10:15,2,0.105,ALERT,212.38,302.68,60.012,1455722103,"201051344000458","219011344069620",32.08,-3.00,0,300.57,344.76,3.5,1.4,0.000,318296.6,318296.6,17995,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1455722141,156179.00
02/17/2016 10:15,2,0.174,ALERT,213.29,340.25,60.002,1455722103,"201051344000853","219011344069620",26.26,-3.00,0,299.97,348.06,4.7,2.6,0.000,316567.2,316567.2,17646,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722143,156180.00
02/17/2016 10:15,2,0.146,ALERT,212.16,300.27,59.996,1455722103,"201051344000685","219011344069620",17.45,-3.00,0,298.17,342.35,2.6,0.6,0.000,323493.0,323493.0,22429,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722145,156181.00
02/17/2016 10:15,2,0.129,ALERT,211.93,299.97,60.002,1455722103,"201051344000917","219011344069620",15.90,-2.00,0,296.96,362.19,2.1,0.1,0.000,321056.9,321056.9,22405,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722147,156182.00
02/17/2016 10:15,2,0.150,ALERT,212.16,317.10,59.991,1455722103,"201051344001145","219011344069620",25.03,-1.50,0,298.17,362.19,3.8,1.8,0.000,325209.0,325209.0,22305,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722149,156183.00
02/17/2016 10:15,2,0.098,ALERT,211.70,299.37,59.975,1455722103,"201051344000651","219011344069620",29.92,-5.50,0,297.87,306.88,3.0,1.0,0.000,317407.5,317407.5,22635,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722151,156184.00
02/17/2016 10:15,2,0.148,ACTIVE,211.70,338.74,59.965,1455722103,"274151322000088","219011344069620",30.71,2.50,0,334.24,394.05,4.6,2.5,0.013,574643.9,574643.9,11326,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722151,156185.00
02/17/2016 10:15,2,0.006,ALERT,212.38,299.97,59.996,1455722103,"274151322000068","219011344069620",44.61,-1.00,0,297.26,435.83,0.0,0.0,0.000,480855.7,480855.7,12176,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722153,156186.00
02/17/2016 10:15,2,0.053,ALERT,211.48,300.27,60.002,1455722103,"201051344001135","219011344069620",30.95,-3.00,0,298.17,311.39,1.7,0.0,0.000,314098.6,314098.6,22609,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722155,156187.00
02/17/2016 10:15,2,0.088,ALERT,212.16,302.98,60.002,1455722103,"201051344000594","219011344069620",30.89,-5.00,0,300.27,318.91,2.8,0.8,0.000,320181.4,320181.4,18031,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722157,156188.00
02/17/2016 10:15,2,0.066,ALERT,211.70,299.67,60.007,1455722103,"201051344001203","219011344069620",30.40,-5.00,0,298.17,339.65,2.1,0.1,0.000,320401.1,320401.1,22589,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722159,156189.00
02/17/2016 10:15,2,0.139,ACTIVE,211.93,338.14,59.996,1455722103,"274151322000054","219011344069620",30.43,3.00,0,334.54,391.34,4.3,2.3,0.013,587091.6,587091.6,11359,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722160,156190.00
02/17/2016 10:15,2,0.000,ALERT,212.83,302.07,60.007,1455722103,"201051344000867","219011344069620",0.00,-5.00,0,299.37,315.90,0.0,0.0,0.000,308977.6,308977.6,18042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1455722161,156191.00
02/17/2016 10:15,2,0.201,ALERT,211.70,299.97,60.007,1455722103,"201051344001093","219011344069620",16.36,-2.50,0,297.87,345.66,3.3,1.3,0.000,319529.7,319529.7,22452,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722163,156192.00
02/17/2016 10:15,2,0.129,ALERT,212.38,339.34,59.965,1455722103,"201051344000900","219011344069620",27.00,-3.50,0,300.27,370.90,3.6,1.5,0.000,324409.3,324409.3,17506,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722165,156193.00
02/17/2016 10:15,2,0.096,ALERT,212.83,302.07,59.970,1455722103,"201051344000648","219011344069620",32.10,-6.00,0,300.27,342.05,3.1,1.1,0.000,317381.5,317381.5,17749,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1455722167,156194.00
02/17/2016 10:15,2,0.305,ACTIVE,212.83,360.08,59.996,1455722103,"201051344000569","219011344069620",33.54,-1.50,0,335.14,399.76,10.4,8.1,0.035,325656.7,325656.7,17452,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722168,156195.00
02/17/2016 10:15,2,0.133,ALERT,212.61,302.68,59.959,1455722103,"201051344000983","219011344069620",19.62,-3.50,0,301.17,342.05,2.6,0.6,0.000,318170.0,318170.0,17870,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722170,156196.00
02/17/2016 10:15,2,0.000,ALERT,212.38,302.07,60.007,1455722103,"201051344001158","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,313723.0,313723.0,18064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455722172,156197.00
02/17/2016 10:15,2,0.201,ALERT,213.06,303.58,59.996,1455722103,"201051344000576","219011344069620",23.70,-5.00,0,300.87,356.18,4.9,2.8,0.000,318946.1,318946.1,17554,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722173,156198.00
02/17/2016 10:15,2,0.141,ACTIVE,211.93,338.44,60.007,1455722103,"274151322000087","219011344069620",29.60,1.50,0,334.84,388.34,4.2,2.1,0.013,562293.4,562293.4,11402,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455722174,156199.00
02/17/2016 10:30,2,0.195,ACTIVE,213.29,339.65,59.981,1455723003,"201051344000645","219011344069620",28.41,-3.00,0,301.17,392.55,5.7,3.5,0.004,318183.5,318183.5,17697,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723004,156200.00
02/17/2016 10:30,2,0.283,ACTIVE,212.16,369.70,59.965,1455723003,"274151322000085","219011344069620",34.45,2.00,0,335.44,404.27,9.9,7.6,0.044,589966.0,589966.0,11379,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723005,156201.00
02/17/2016 10:30,2,0.082,ALERT,213.06,302.07,59.991,1455723003,"201051344000633","219011344069620",31.39,-4.00,0,299.07,313.50,2.6,0.6,0.000,309753.5,309753.5,18075,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455723007,156202.00
02/17/2016 10:30,2,0.105,ALERT,212.61,302.37,59.949,1455723003,"201051344000469","219011344069620",32.26,-5.50,0,299.67,312.59,3.5,1.5,0.000,310585.9,310585.9,18080,0,0,0,L,1122011218,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723009,156203.00
02/17/2016 10:30,2,0.158,ALERT,211.25,300.57,59.991,1455723003,"201051344000646","219011344069620",22.70,-2.00,0,297.87,388.64,3.6,1.6,0.000,315990.7,315990.7,22605,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1455723011,156204.00
02/17/2016 10:30,2,0.271,ACTIVE,211.70,346.56,59.981,1455723003,"274151322000052","219011344069620",32.12,1.00,0,329.13,371.51,8.8,6.6,0.035,598002.2,598002.2,11582,0,0,0,L,1151911521,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723012,156205.00
02/17/2016 10:30,2,0.141,ALERT,211.70,300.87,59.986,1455723003,"201051344000585","219011344069620",19.74,-2.00,0,297.57,344.45,2.8,0.8,0.000,320840.2,320840.2,22610,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723014,156206.00
02/17/2016 10:30,2,0.225,ACTIVE,211.70,336.34,59.991,1455723003,"201051344001230","219011344069620",22.13,-1.50,0,298.47,403.37,5.0,2.9,0.000,320001.0,320001.0,22411,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723014,156207.00
02/17/2016 10:30,2,0.162,ALERT,212.16,301.47,59.981,1455723003,"201051344000582","219011344069620",19.44,-4.00,0,299.07,343.25,3.2,1.2,0.000,313517.1,313517.1,22594,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723016,156208.00
02/17/2016 10:30,2,0.203,ALERT,211.48,336.04,59.991,1455723003,"201051344000955","219011344069620",26.10,-1.50,0,297.87,356.48,5.4,3.3,0.000,324035.6,324035.6,22547,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1455723018,156209.00
02/17/2016 10:30,2,0.139,ALERT,211.70,338.14,59.981,1455723003,"274151322000094","219011344069620",30.79,-1.50,0,297.57,444.54,4.3,2.3,0.022,480709.4,480709.4,12008,0,0,0,L,1151911521,0,121.10,122.46,0002,-4,0,0,0,0,0,0,86,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723020,156210.00
02/17/2016 10:30,2,0.170,ALERT,212.83,303.28,59.959,1455723003,"201051344000579","219011344069620",17.89,-2.00,0,301.17,347.16,3.1,1.1,0.000,324620.0,324620.0,18006,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723022,156211.00
02/17/2016 10:30,2,0.203,ALERT,211.70,307.18,60.039,1455723003,"201051344000438","219011344069620",24.51,-2.00,0,298.17,348.96,5.1,3.0,0.000,323642.3,323642.3,22556,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1455723024,156212.00
02/17/2016 10:30,2,0.219,ALERT,211.70,299.67,59.996,1455723003,"201051344000417","219011344069620",20.26,-2.00,0,297.26,343.85,4.5,2.4,0.000,317426.3,317426.3,22694,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723026,156213.00
02/17/2016 10:30,2,0.180,ACTIVE,211.70,337.24,59.965,1455723003,"274151322000083","219011344069620",31.31,-0.50,0,299.07,371.81,5.7,3.6,0.013,592182.2,592182.2,11618,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723027,156214.00
02/17/2016 10:30,2,0.205,ALERT,212.16,352.27,59.959,1455723003,"274151322000076","219011344069620",32.76,1.00,0,298.77,382.93,6.8,4.7,0.027,629363.2,629363.2,11626,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723029,156215.00
02/17/2016 10:30,2,0.066,ALERT,212.38,302.98,59.991,1455723003,"201051344000868","219011344069620",32.38,-5.50,0,296.96,324.62,2.2,0.2,0.000,309514.1,309514.1,17809,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723031,156216.00
02/17/2016 10:30,2,0.178,ALERT,211.70,337.84,59.996,1455723003,"274151322000095","219011344069620",30.12,-1.00,0,299.97,369.70,5.4,3.3,0.018,622342.9,622342.9,11512,0,0,0,L,1151911521,0,121.55,122.01,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723032,156217.00
02/17/2016 10:30,2,0.064,ALERT,212.38,302.37,59.944,1455723003,"201051344000988","219011344069620",31.11,-3.50,0,298.17,308.09,2.1,0.1,0.000,307895.6,307895.6,18084,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1455723034,156218.00
02/17/2016 10:30,2,0.143,ALERT,211.25,299.37,60.018,1455723003,"201051344001025","219011344069620",20.26,-3.00,0,297.26,346.26,3.0,0.9,0.000,321038.1,321038.1,22604,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723036,156219.00
02/17/2016 10:30,2,0.186,ALERT,212.38,302.37,59.991,1455723003,"201051344000458","219011344069620",22.74,-2.00,0,300.57,349.26,4.3,2.2,0.000,318297.2,318297.2,17997,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1455723038,156220.00
02/17/2016 10:30,2,0.232,ACTIVE,213.29,339.65,60.028,1455723003,"201051344000853","219011344069620",28.71,-2.00,0,300.57,377.82,6.8,4.6,0.018,316568.4,316568.4,17648,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723039,156221.00
02/17/2016 10:30,2,0.203,ACTIVE,212.16,337.54,59.986,1455723003,"201051344000685","219011344069620",26.10,-2.00,0,298.17,357.08,5.5,3.3,0.000,323493.6,323493.6,22431,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723040,156222.00
02/17/2016 10:30,2,0.160,ALERT,211.70,299.97,59.996,1455723003,"201051344000917","219011344069620",22.72,-1.00,0,296.66,342.65,3.7,1.6,0.000,321057.3,321057.3,22407,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723042,156223.00
02/17/2016 10:30,2,0.219,ALERT,211.93,337.54,60.002,1455723003,"201051344001145","219011344069620",31.13,-0.50,0,298.47,383.53,6.9,4.8,0.018,325210.0,325210.0,22307,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723044,156224.00
02/17/2016 10:30,2,0.172,ALERT,211.48,299.37,60.028,1455723003,"201051344000651","219011344069620",15.86,-4.00,0,297.57,341.45,2.8,0.7,0.000,317407.9,317407.9,22637,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723045,156225.00
02/17/2016 10:30,2,0.293,ACTIVE,211.25,370.60,59.991,1455723003,"274151322000088","219011344069620",34.53,3.30,0,334.84,396.15,10.2,7.9,0.040,574645.6,574645.6,11327,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723046,156226.00
02/17/2016 10:30,2,0.100,ALERT,212.38,338.14,60.007,1455723003,"274151322000068","219011344069620",29.78,0.00,0,297.87,436.13,3.0,1.0,0.004,480855.9,480855.9,12178,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,216,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723048,156227.00
02/17/2016 10:30,2,0.119,ALERT,211.03,300.27,59.954,1455723003,"201051344001135","219011344069620",17.57,-2.50,0,297.87,339.65,2.1,0.1,0.000,314098.7,314098.7,22611,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723050,156228.00
02/17/2016 10:30,2,0.088,ALERT,211.93,302.37,60.002,1455723003,"201051344000594","219011344069620",32.10,-3.50,0,300.57,314.40,2.9,0.9,0.000,320181.6,320181.6,18033,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723052,156229.00
02/17/2016 10:30,2,0.143,ALERT,211.48,299.67,60.002,1455723003,"201051344001203","219011344069620",17.85,-3.50,0,297.57,345.36,2.6,0.6,0.000,320401.3,320401.3,22591,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1455723054,156230.00
02/17/2016 10:30,2,0.254,ACTIVE,211.48,375.11,59.991,1455723003,"274151322000054","219011344069620",34.99,4.00,0,334.54,397.35,9.0,6.8,0.035,587093.1,587093.1,11360,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723055,156231.00
02/17/2016 10:30,2,0.068,ALERT,212.83,302.07,60.012,1455723003,"201051344000867","219011344069620",26.14,-3.50,0,299.97,314.40,2.0,0.0,0.000,308977.6,308977.6,18044,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1455723056,156232.00
02/17/2016 10:30,2,0.217,ALERT,211.70,300.27,60.007,1455723003,"201051344001093","219011344069620",22.05,-1.50,0,297.87,348.96,4.9,2.8,0.000,319530.4,319530.4,22454,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723058,156233.00
02/17/2016 10:30,2,0.170,ACTIVE,212.16,338.44,59.991,1455723003,"201051344000900","219011344069620",30.97,-2.50,0,300.27,377.22,5.4,3.3,0.018,324410.4,324410.4,17508,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723059,156234.00
02/17/2016 10:30,2,0.176,ALERT,212.61,301.17,59.996,1455723003,"201051344000648","219011344069620",21.11,-5.00,0,299.97,351.37,3.8,1.7,0.000,317382.1,317382.1,17751,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1455723061,156235.00
02/17/2016 10:30,2,0.398,ACTIVE,212.61,370.00,59.991,1455723003,"201051344000569","219011344069620",34.45,0.00,0,334.54,406.67,14.0,11.6,0.066,325660.3,325660.3,17453,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723062,156236.00
02/17/2016 10:30,2,0.045,ALERT,212.83,302.37,60.007,1455723003,"201051344001158","219011344069620",30.32,-4.00,0,299.97,304.78,1.4,0.0,0.000,313723.0,313723.0,18066,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1455723065,156237.00
02/17/2016 10:30,2,0.230,ACTIVE,213.29,339.65,59.991,1455723003,"201051344000576","219011344069620",28.29,-3.00,0,300.87,367.60,6.6,4.5,0.004,318947.4,318947.4,17556,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723065,156238.00
02/17/2016 10:30,2,0.207,ACTIVE,211.93,338.14,59.981,1455723003,"274151322000087","219011344069620",30.63,2.50,0,335.14,392.55,6.4,4.3,0.031,562294.8,562294.8,11403,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723066,156239.00
02/17/2016 10:30,2,0.156,ALERT,211.48,300.57,59.991,1455723003,"201051344000890","219011344069620",13.92,-2.00,0,299.07,303.28,2.2,0.2,0.000,321472.4,321472.4,22542,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455723068,156240.00
02/17/2016 10:30,2,0.154,ALERT,212.61,302.68,59.981,1455723003,"201051344000983","219011344069620",23.34,-2.50,0,300.87,303.88,3.6,1.6,0.000,318170.6,318170.6,17873,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723070,156241.00
02/17/2016 10:45,2,0.188,ALERT,212.83,339.04,59.996,1455723904,"201051344000645","219011344069620",26.72,-3.00,0,296.06,375.41,5.1,3.0,0.004,318183.9,318183.9,17698,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723906,156242.00
02/17/2016 10:45,2,0.209,ACTIVE,211.48,378.12,59.975,1455723904,"274151322000085","219011344069620",35.33,2.50,0,335.14,388.34,7.4,5.2,0.031,589966.9,589966.9,11380,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723907,156243.00
02/17/2016 10:45,2,0.082,ALERT,212.83,302.07,60.007,1455723904,"201051344000633","219011344069620",31.09,-3.50,0,286.44,315.30,2.6,0.6,0.000,309753.5,309753.5,18077,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723909,156244.00
02/17/2016 10:45,2,0.107,ALERT,212.38,302.07,60.002,1455723904,"201051344000469","219011344069620",31.89,-5.50,0,287.35,313.50,3.5,1.4,0.000,310586.2,310586.2,18082,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723911,156245.00
02/17/2016 10:45,2,0.143,ALERT,211.03,299.67,60.018,1455723904,"201051344000646","219011344069620",20.44,-2.00,0,285.84,344.15,3.0,1.0,0.000,315990.8,315990.8,22607,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1455723913,156246.00
02/17/2016 10:45,2,0.217,ACTIVE,211.48,338.44,59.991,1455723904,"274151322000052","219011344069620",31.01,1.50,0,321.01,372.41,6.8,4.7,0.035,598003.1,598003.1,11583,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723914,156247.00
02/17/2016 10:45,2,0.125,ALERT,211.48,299.97,60.018,1455723904,"201051344000585","219011344069620",16.24,-2.00,0,285.84,310.49,2.1,0.1,0.000,320840.2,320840.2,22612,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723915,156248.00
02/17/2016 10:45,2,0.166,ALERT,211.25,319.81,59.981,1455723904,"201051344001230","219011344069620",23.68,-1.50,0,287.95,342.65,4.0,1.9,0.000,320001.4,320001.4,22412,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723917,156249.00
02/17/2016 10:45,2,0.154,ALERT,211.93,300.57,60.007,1455723904,"201051344000582","219011344069620",16.16,-5.00,0,287.05,336.94,2.5,0.5,0.000,313517.4,313517.4,22596,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723919,156250.00
02/17/2016 10:45,2,0.195,ALERT,211.03,299.67,60.007,1455723904,"201051344000955","219011344069620",22.34,-2.00,0,286.74,340.55,4.5,2.4,0.000,324036.1,324036.1,22549,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723921,156251.00
02/17/2016 10:45,2,0.104,ACTIVE,211.48,337.84,60.002,1455723904,"274151322000094","219011344069620",30.04,-1.00,0,322.21,366.70,3.2,1.1,0.013,480709.6,480709.6,12010,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723922,156252.00
02/17/2016 10:45,2,0.164,ALERT,212.16,302.68,60.007,1455723904,"201051344000579","219011344069620",16.66,-2.50,0,288.55,307.48,2.8,0.8,0.000,324620.2,324620.2,18008,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723924,156253.00
02/17/2016 10:45,2,0.166,ALERT,211.25,300.27,60.012,1455723904,"201051344000890","219011344069620",18.87,-2.00,0,286.44,343.85,3.2,1.1,0.000,321472.8,321472.8,22544,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1455723925,156254.00
02/17/2016 10:45,2,0.193,ALERT,211.70,299.67,60.012,1455723904,"201051344000438","219011344069620",22.28,-2.50,0,286.44,349.86,4.4,2.3,0.000,323642.8,323642.8,22558,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723927,156255.00
02/17/2016 10:45,2,0.207,ALERT,211.70,299.37,59.981,1455723904,"201051344000417","219011344069620",16.54,-2.00,0,285.54,341.75,3.5,1.4,0.000,317426.8,317426.8,22696,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1455723929,156256.00
02/17/2016 10:45,2,0.129,ACTIVE,211.48,338.44,59.996,1455723904,"274151322000083","219011344069620",29.90,0.50,0,322.21,360.99,3.9,1.9,0.004,592182.6,592182.6,11619,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723930,156257.00
02/17/2016 10:45,2,0.148,ACTIVE,212.38,338.14,59.996,1455723904,"274151322000076","219011344069620",30.49,1.50,0,323.41,370.90,4.6,2.5,0.013,629363.8,629363.8,11628,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723931,156258.00
02/17/2016 10:45,2,0.064,ALERT,212.38,302.98,60.002,1455723904,"201051344000868","219011344069620",32.24,-5.50,0,288.55,324.32,2.2,0.2,0.000,309514.1,309514.1,17811,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723933,156259.00
02/17/2016 10:45,2,0.121,ACTIVE,211.70,338.44,59.986,1455723904,"274151322000095","219011344069620",29.90,-0.50,0,322.21,360.08,3.7,1.7,0.018,622343.3,622343.3,11514,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723934,156260.00
02/17/2016 10:45,2,0.062,ALERT,212.16,302.37,60.002,1455723904,"201051344000988","219011344069620",30.89,-3.50,0,285.84,310.19,2.0,0.0,0.000,307895.6,307895.6,18086,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723935,156261.00
02/17/2016 10:45,2,0.076,ALERT,211.25,298.77,59.996,1455723904,"201051344001025","219011344069620",31.87,-3.00,0,285.54,336.04,2.5,0.5,0.000,321038.2,321038.2,22606,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723937,156262.00
02/17/2016 10:45,2,0.182,ALERT,211.93,302.37,59.996,1455723904,"201051344000458","219011344069620",22.46,-2.00,0,288.55,354.67,4.1,2.1,0.000,318297.6,318297.6,17999,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723939,156263.00
02/17/2016 10:45,2,0.232,ACTIVE,212.83,339.34,59.991,1455723904,"201051344000853","219011344069620",28.65,-2.00,0,325.22,366.40,6.8,4.6,0.013,316569.5,316569.5,17649,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723940,156264.00
02/17/2016 10:45,2,0.176,ALERT,211.70,299.67,59.991,1455723904,"201051344000685","219011344069620",23.62,-2.00,0,289.45,359.78,4.2,2.1,0.000,323494.1,323494.1,22432,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723942,156265.00
02/17/2016 10:45,2,0.152,ALERT,211.48,299.07,59.991,1455723904,"201051344000917","219011344069620",21.67,-1.00,0,285.54,345.66,3.4,1.3,0.000,321057.5,321057.5,22409,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723944,156266.00
02/17/2016 10:45,2,0.191,ACTIVE,211.48,336.64,59.975,1455723904,"201051344001145","219011344069620",29.30,-1.00,0,322.51,371.81,5.7,3.6,0.009,325210.9,325210.9,22309,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723945,156267.00
02/17/2016 10:45,2,0.094,ALERT,211.03,298.47,59.996,1455723904,"201051344000651","219011344069620",31.41,-5.00,0,285.54,306.88,3.0,1.0,0.000,317408.1,317408.1,22639,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723946,156268.00
02/17/2016 10:45,2,0.217,ACTIVE,211.25,369.10,59.986,1455723904,"274151322000088","219011344069620",34.41,4.50,0,334.24,393.45,7.6,5.4,0.035,574646.8,574646.8,11328,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723947,156269.00
02/17/2016 10:45,2,0.078,ALERT,212.38,316.80,60.023,1455723904,"274151322000068","219011344069620",26.00,1.00,0,284.94,435.83,2.1,0.1,0.000,480856.0,480856.0,12180,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,222,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723949,156270.00
02/17/2016 10:45,2,0.057,ALERT,210.80,299.37,59.991,1455723904,"201051344001135","219011344069620",32.08,-2.50,0,286.14,309.29,1.9,0.0,0.000,314098.7,314098.7,22613,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723951,156271.00
02/17/2016 10:45,2,0.090,ALERT,211.93,302.68,59.938,1455723904,"201051344000594","219011344069620",32.34,-3.00,0,287.95,314.70,3.0,0.9,0.000,320181.8,320181.8,18035,0,0,0,L,1122011218,0,121.10,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723953,156272.00
02/17/2016 10:45,2,0.143,ALERT,211.25,299.07,59.991,1455723904,"201051344001203","219011344069620",16.74,-3.50,0,285.84,338.44,2.4,0.4,0.000,320401.5,320401.5,22593,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723955,156273.00
02/17/2016 10:45,2,0.211,ACTIVE,211.48,370.60,60.012,1455723904,"274151322000054","219011344069620",34.47,5.00,0,334.24,390.74,7.3,5.2,0.031,587094.3,587094.3,11361,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723956,156274.00
02/17/2016 10:45,2,0.068,ALERT,212.61,301.77,59.996,1455723904,"201051344000867","219011344069620",30.45,-3.50,0,287.35,315.00,2.2,0.2,0.000,308977.7,308977.7,18046,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1455723957,156275.00
02/17/2016 10:45,2,0.219,ALERT,211.25,299.67,59.996,1455723904,"201051344001093","219011344069620",22.13,-1.50,0,286.14,349.26,4.9,2.8,0.000,319531.1,319531.1,22456,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723959,156276.00
02/17/2016 10:45,2,0.186,ACTIVE,212.38,355.58,59.996,1455723904,"201051344000900","219011344069620",33.02,-2.50,0,332.13,383.83,6.2,4.1,0.027,324411.1,324411.1,17509,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723960,156277.00
02/17/2016 10:45,2,0.188,ALERT,212.61,302.07,59.996,1455723904,"201051344000648","219011344069620",23.14,-5.00,0,287.65,348.36,4.4,2.4,0.000,317382.5,317382.5,17753,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723962,156278.00
02/17/2016 10:45,2,0.465,ACTIVE,212.61,375.11,59.959,1455723904,"201051344000569","219011344069620",34.89,0.00,0,334.54,404.87,16.5,14.0,0.093,325663.3,325663.3,17454,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723963,156279.00
02/17/2016 10:45,2,0.166,ALERT,212.61,338.44,59.959,1455723904,"201051344000983","219011344069620",27.37,-2.50,0,299.67,410.88,4.7,2.6,0.004,318171.0,318171.0,17875,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723965,156280.00
02/17/2016 10:45,2,0.045,ALERT,212.61,302.37,59.991,1455723904,"201051344001158","219011344069620",30.97,-4.00,0,287.65,306.28,1.4,0.0,0.000,313723.0,313723.0,18068,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455723966,156281.00
02/17/2016 10:45,2,0.262,ALERT,213.06,340.25,60.002,1455723904,"201051344000576","219011344069620",29.74,-3.00,0,300.27,364.59,8.0,5.7,0.018,318948.6,318948.6,17557,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723968,156282.00
02/17/2016 10:45,2,0.238,ACTIVE,211.48,353.47,59.991,1455723904,"274151322000087","219011344069620",32.76,3.00,0,321.31,388.04,7.9,5.7,0.035,562295.8,562295.8,11404,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455723969,156283.00
02/17/2016 11:00,2,0.275,ALERT,212.83,351.07,59.986,1455724803,"201051344000645","219011344069620",32.56,-2.50,0,299.97,360.38,9.1,6.9,0.031,318184.5,318184.5,17700,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724805,156284.00
02/17/2016 11:00,2,0.537,ACTIVE,211.93,380.22,59.970,1455724803,"274151322000085","219011344069620",35.46,3.00,0,334.84,401.86,19.3,16.7,0.110,589968.2,589968.2,11381,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724806,156285.00
02/17/2016 11:00,2,0.160,ALERT,212.83,301.77,59.959,1455724803,"201051344000633","219011344069620",20.30,-3.50,0,298.17,315.60,3.3,1.3,0.000,309753.6,309753.6,18079,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1455724808,156286.00
02/17/2016 11:00,2,0.207,ALERT,212.16,302.37,59.991,1455724803,"201051344000469","219011344069620",23.32,-5.50,0,299.07,314.70,5.0,2.9,0.000,310586.6,310586.6,18084,0,0,0,L,1122011218,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724810,156287.00
02/17/2016 11:00,2,0.229,ALERT,211.25,336.94,59.981,1455724803,"201051344000646","219011344069620",26.22,-1.50,0,296.66,364.59,6.1,3.9,0.004,315991.1,315991.1,22609,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1455724811,156288.00
02/17/2016 11:00,2,0.492,ACTIVE,211.70,360.08,59.970,1455724803,"274151322000052","219011344069620",33.22,2.00,0,334.24,371.21,16.6,14.1,0.102,598004.4,598004.4,11584,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724812,156289.00
02/17/2016 11:00,2,0.180,ALERT,211.70,337.54,59.975,1455724803,"201051344000585","219011344069620",27.35,-1.50,0,296.36,345.66,5.0,2.9,0.004,320840.4,320840.4,22614,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724814,156290.00
02/17/2016 11:00,2,0.320,ALERT,211.48,336.64,59.975,1455724803,"201051344001230","219011344069620",21.99,-1.00,0,297.26,340.25,7.2,5.0,0.027,320001.9,320001.9,22414,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724816,156291.00
02/17/2016 11:00,2,0.213,ALERT,212.16,337.84,59.975,1455724803,"201051344000582","219011344069620",28.51,-4.00,0,297.87,351.37,6.2,4.1,0.009,313517.7,313517.7,22598,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724818,156292.00
02/17/2016 11:00,2,0.287,ALERT,211.25,336.94,59.928,1455724803,"201051344000955","219011344069620",28.09,-1.50,0,296.96,341.15,8.2,6.0,0.018,324036.7,324036.7,22551,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1455724820,156293.00
02/17/2016 11:00,2,0.242,ALERT,211.48,437.33,59.981,1455724803,"274151322000094","219011344069620",41.63,0.00,0,297.26,446.35,10.2,8.0,0.044,480710.1,480710.1,12011,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,83,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724822,156294.00
02/17/2016 11:00,2,0.244,ALERT,212.38,334.84,60.028,1455724803,"201051344000579","219011344069620",24.11,-1.50,0,300.57,350.17,6.0,3.8,0.000,324620.6,324620.6,18010,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724823,156295.00
02/17/2016 11:00,2,0.232,ALERT,211.48,336.34,59.981,1455724803,"201051344000890","219011344069620",28.96,-1.50,0,297.57,351.67,6.8,4.7,0.009,321473.3,321473.3,22546,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455724825,156296.00
02/17/2016 11:00,2,0.270,ALERT,211.70,341.75,59.986,1455724803,"201051344000438","219011344069620",31.61,-2.00,0,296.96,346.26,8.7,6.4,0.018,323643.4,323643.4,22560,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1455724827,156297.00
02/17/2016 11:00,2,0.295,ALERT,211.93,337.54,59.996,1455724803,"201051344000417","219011344069620",24.95,-1.00,0,296.36,361.59,7.5,5.3,0.000,317427.6,317427.6,22698,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724829,156298.00
02/17/2016 11:00,2,0.211,ALERT,211.93,373.31,59.975,1455724803,"274151322000083","219011344069620",34.89,1.00,0,298.77,377.82,7.4,5.2,0.035,592183.0,592183.0,11620,0,0,0,L,1151911521,0,121.33,122.23,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724831,156299.00
02/17/2016 11:00,2,0.367,ACTIVE,212.61,375.41,59.986,1455724803,"274151322000076","219011344069620",35.03,2.00,0,336.04,393.15,13.0,10.6,0.075,629364.5,629364.5,11629,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724831,156300.00
02/17/2016 11:00,2,0.150,ALERT,212.38,302.68,59.986,1455724803,"201051344000868","219011344069620",21.91,-5.00,0,296.66,324.62,3.4,1.3,0.000,309514.2,309514.2,17813,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724833,156301.00
02/17/2016 11:00,2,0.312,ALERT,211.93,360.08,59.970,1455724803,"274151322000095","219011344069620",33.36,0.00,0,299.97,368.80,10.6,8.3,0.062,622343.9,622343.9,11515,0,0,0,L,1151911521,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724836,156302.00
02/17/2016 11:00,2,0.137,ALERT,212.16,302.37,59.944,1455724803,"201051344000988","219011344069620",21.87,-3.50,0,297.57,308.39,3.1,1.0,0.000,307895.7,307895.7,18088,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455724837,156303.00
02/17/2016 11:00,2,0.201,ALERT,211.48,336.04,59.981,1455724803,"201051344001025","219011344069620",28.21,-2.50,0,295.76,346.56,5.8,3.6,0.004,321038.5,321038.5,22608,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724839,156304.00
02/17/2016 11:00,2,0.271,ALERT,212.16,342.35,59.986,1455724803,"201051344000458","219011344069620",31.73,-1.50,0,300.27,348.66,8.8,6.5,0.018,318298.3,318298.3,18001,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1455724841,156305.00
02/17/2016 11:00,2,0.324,ACTIVE,213.06,381.12,59.981,1455724803,"201051344000853","219011344069620",35.70,-2.00,0,314.70,385.93,11.8,9.5,0.049,316570.7,316570.7,17650,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724842,156306.00
02/17/2016 11:00,2,0.295,ALERT,211.93,338.44,59.991,1455724803,"201051344000685","219011344069620",31.15,-1.50,0,296.96,346.86,9.4,7.1,0.035,323494.7,323494.7,22434,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724844,156307.00
02/17/2016 11:00,2,0.242,ALERT,211.93,338.14,59.981,1455724803,"201051344000917","219011344069620",28.86,-0.50,0,295.46,343.25,7.1,4.9,0.018,321058.0,321058.0,22411,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724845,156308.00
02/17/2016 11:00,2,0.357,ALERT,211.93,374.81,59.986,1455724803,"201051344001145","219011344069620",34.99,0.00,0,297.87,383.53,12.7,10.4,0.057,325211.9,325211.9,22310,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724847,156309.00
02/17/2016 11:00,2,0.240,ALERT,211.93,337.24,59.975,1455724803,"201051344000651","219011344069620",25.92,-4.00,0,296.36,366.10,6.3,4.2,0.000,317408.6,317408.6,22641,0,0,0,L,1122011218,0,122.01,120.88,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724849,156310.00
02/17/2016 11:00,2,0.598,ACTIVE,211.70,380.52,59.959,1455724803,"274151322000088","219011344069620",35.17,5.00,0,334.24,396.45,21.3,18.6,0.128,574648.7,574648.7,11329,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724850,156311.00
02/17/2016 11:00,2,0.201,ALERT,212.61,382.33,59.975,1455724803,"274151322000068","219011344069620",35.88,1.50,0,297.26,435.53,7.3,5.2,0.031,480856.3,480856.3,12182,0,0,0,L,1151911521,0,121.78,122.68,0002,-0,0,0,0,0,0,0,214,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724852,156312.00
02/17/2016 11:00,2,0.162,ALERT,211.48,336.04,59.975,1455724803,"201051344001135","219011344069620",27.53,-2.00,0,297.26,344.45,4.5,2.5,0.000,314098.9,314098.9,22615,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724853,156313.00
02/17/2016 11:00,2,0.176,ALERT,211.93,302.98,60.023,1455724803,"201051344000594","219011344069620",23.62,-3.00,0,299.67,314.70,4.2,2.2,0.000,320182.1,320182.1,18037,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724855,156314.00
02/17/2016 11:00,2,0.236,ALERT,211.48,336.34,59.991,1455724803,"201051344001203","219011344069620",24.65,-3.00,0,296.66,368.50,5.9,3.8,0.004,320401.8,320401.8,22595,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455724857,156315.00
02/17/2016 11:00,2,0.533,ACTIVE,211.70,384.43,59.965,1455724803,"274151322000054","219011344069620",35.68,5.50,0,334.24,399.76,19.2,16.6,0.119,587096.0,587096.0,11362,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724858,156316.00
02/17/2016 11:00,2,0.141,ALERT,212.61,302.07,59.981,1455724803,"201051344000867","219011344069620",20.56,-3.50,0,299.37,315.90,2.9,0.9,0.000,308977.7,308977.7,18048,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1455724860,156317.00
