ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 11:00,2,0.307,ALERT,211.48,336.94,59.965,1455724803,"201051344001093","219011344069620",30.42,-1.00,0,296.66,342.95,9.5,7.2,0.027,319531.9,319531.9,22458,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724862,156318.00
02/17/2016 11:00,2,0.465,ACTIVE,212.16,352.27,59.938,1455724803,"201051344000900","219011344069620",32.52,-2.50,0,334.54,384.13,15.3,12.9,0.110,324412.4,324412.4,17510,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724862,156319.00
02/17/2016 11:00,2,0.268,ALERT,212.61,348.66,59.996,1455724803,"201051344000648","219011344069620",32.38,-3.50,0,299.37,354.07,8.8,6.6,0.018,317383.2,317383.2,17755,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1455724864,156320.00
02/17/2016 11:00,2,0.975,ACTIVE,212.61,389.84,59.949,1455724803,"201051344000569","219011344069620",36.08,0.00,0,334.54,409.68,35.6,32.5,0.256,325667.3,325667.3,17455,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724865,156321.00
02/17/2016 11:00,2,0.279,ALERT,212.38,350.47,59.970,1455724803,"201051344000983","219011344069620",32.48,-2.50,0,300.57,364.29,9.2,7.0,0.035,318171.7,318171.7,17877,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724867,156322.00
02/17/2016 11:00,2,0.166,ALERT,212.61,302.98,59.970,1455724803,"201051344001158","219011344069620",19.46,-4.00,0,299.37,305.68,3.3,1.3,0.000,313723.1,313723.1,18070,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1455724869,156323.00
02/17/2016 11:00,2,0.438,ALERT,212.83,341.45,59.975,1455724803,"201051344000576","219011344069620",31.27,-3.00,0,300.87,366.10,13.9,11.5,0.062,318950.1,318950.1,17559,0,0,0,L,1122011218,0,121.78,121.33,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724871,156324.00
02/17/2016 11:00,2,0.562,ACTIVE,212.16,373.01,59.965,1455724803,"274151322000087","219011344069620",34.81,3.30,0,334.54,391.94,19.9,17.3,0.115,562297.6,562297.6,11405,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455724872,156325.00
02/17/2016 11:15,2,0.168,ALERT,212.83,328.82,59.954,1455725703,"201051344000645","219011344069620",26.16,-0.50,0,300.87,359.18,4.5,2.4,0.000,318186.1,318186.1,17702,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725705,156326.00
02/17/2016 11:15,2,0.229,ACTIVE,211.48,356.48,59.944,1455725703,"274151322000085","219011344069620",33.16,4.50,0,331.83,385.93,7.6,5.4,0.031,589972.1,589972.1,11382,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725706,156327.00
02/17/2016 11:15,2,0.080,ALERT,212.83,301.17,59.970,1455725703,"201051344000633","219011344069620",30.16,-1.50,0,297.57,308.99,2.5,0.5,0.000,309753.9,309753.9,18081,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1455725708,156328.00
02/17/2016 11:15,2,0.102,ALERT,212.16,300.87,59.970,1455725703,"201051344000469","219011344069620",31.47,-3.00,0,298.47,339.34,3.3,1.2,0.000,310587.3,310587.3,18086,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1455725710,156329.00
02/17/2016 11:15,2,0.141,ALERT,210.80,299.07,59.991,1455725703,"201051344000646","219011344069620",19.92,1.00,0,297.57,361.89,2.9,0.8,0.000,315991.9,315991.9,22611,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725712,156330.00
02/17/2016 11:15,2,0.209,ACTIVE,211.03,337.54,59.981,1455725703,"274151322000052","219011344069620",30.57,4.00,0,334.54,370.60,6.4,4.3,0.022,598007.6,598007.6,11585,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725713,156331.00
02/17/2016 11:15,2,0.131,ALERT,211.25,299.67,59.975,1455725703,"201051344000585","219011344069620",16.36,1.50,0,297.26,341.45,2.2,0.2,0.000,320841.1,320841.1,22616,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725715,156332.00
02/17/2016 11:15,2,0.162,ALERT,211.25,300.27,59.949,1455725703,"201051344001230","219011344069620",21.89,2.00,0,299.07,342.35,3.6,1.6,0.000,320003.0,320003.0,22416,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725716,156333.00
02/17/2016 11:15,2,0.145,ALERT,211.70,300.57,59.970,1455725703,"201051344000582","219011344069620",15.51,-2.00,0,298.77,342.05,2.3,0.3,0.000,313518.5,313518.5,22600,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725718,156334.00
02/17/2016 11:15,2,0.191,ALERT,211.03,299.97,59.975,1455725703,"201051344000955","219011344069620",22.32,1.00,0,298.77,345.66,4.3,2.3,0.000,324038.1,324038.1,22553,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725720,156335.00
02/17/2016 11:15,2,0.102,ACTIVE,211.48,337.84,59.965,1455725703,"274151322000094","219011344069620",30.10,2.00,0,334.84,484.82,3.1,1.1,0.009,480711.8,480711.8,12013,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725721,156336.00
02/17/2016 11:15,2,0.160,ALERT,212.16,302.07,59.959,1455725703,"201051344000579","219011344069620",15.15,0.50,0,299.97,342.05,2.5,0.5,0.000,324621.5,324621.5,18012,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725723,156337.00
02/17/2016 11:15,2,0.160,ALERT,211.25,300.27,59.965,1455725703,"201051344000890","219011344069620",18.19,1.00,0,298.17,341.15,3.0,1.0,0.000,321474.3,321474.3,22548,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725724,156338.00
02/17/2016 11:15,2,0.184,ALERT,211.48,299.97,59.996,1455725703,"201051344000438","219011344069620",22.20,0.50,0,297.87,365.49,4.2,2.1,0.000,323644.8,323644.8,22562,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725726,156339.00
02/17/2016 11:15,2,0.195,ALERT,211.70,299.37,59.970,1455725703,"201051344000417","219011344069620",16.86,1.00,0,297.26,342.65,3.4,1.3,0.000,317428.8,317428.8,22700,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725728,156340.00
02/17/2016 11:15,2,0.129,ACTIVE,211.70,338.74,59.996,1455725703,"274151322000083","219011344069620",29.96,3.00,0,334.54,377.82,3.9,1.8,0.013,592184.2,592184.2,11622,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725729,156341.00
02/17/2016 11:15,2,0.154,ACTIVE,212.16,338.44,59.965,1455725703,"274151322000076","219011344069620",30.53,4.50,0,336.04,384.13,4.8,2.7,0.018,629366.9,629366.9,11630,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725730,156342.00
02/17/2016 11:15,2,0.068,ALERT,212.38,302.37,59.975,1455725703,"201051344000868","219011344069620",31.93,-3.00,0,299.97,351.67,2.2,0.2,0.000,309514.5,309514.5,17815,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1455725732,156343.00
02/17/2016 11:15,2,0.123,ACTIVE,211.70,338.74,59.965,1455725703,"274151322000095","219011344069620",29.94,2.00,0,334.54,369.40,3.8,1.7,0.009,622345.7,622345.7,11517,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725733,156344.00
02/17/2016 11:15,2,0.061,ALERT,212.16,301.47,59.970,1455725703,"201051344000988","219011344069620",30.55,-2.00,0,296.96,347.16,1.9,0.0,0.000,307895.9,307895.9,18090,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1455725735,156345.00
02/17/2016 11:15,2,0.125,ALERT,211.25,299.07,60.018,1455725703,"201051344001025","219011344069620",16.40,0.00,0,297.26,341.75,2.1,0.1,0.000,321039.3,321039.3,22610,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725737,156346.00
02/17/2016 11:15,2,0.176,ALERT,211.93,301.47,59.970,1455725703,"201051344000458","219011344069620",22.28,0.50,0,300.27,362.79,4.0,1.9,0.000,318299.7,318299.7,18003,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725738,156347.00
02/17/2016 11:15,2,0.252,ACTIVE,212.83,339.65,59.970,1455725703,"201051344000853","219011344069620",25.62,1.00,0,336.04,386.23,6.6,4.4,0.013,316573.5,316573.5,17651,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725739,156348.00
02/17/2016 11:15,2,0.170,ALERT,211.70,300.27,59.970,1455725703,"201051344000685","219011344069620",23.74,1.00,0,298.77,356.18,4.1,2.0,0.000,323496.3,323496.3,22436,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725741,156349.00
02/17/2016 11:15,2,0.152,ALERT,211.70,299.67,59.970,1455725703,"201051344000917","219011344069620",21.57,2.00,0,296.66,382.63,3.4,1.3,0.000,321059.1,321059.1,22413,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725743,156350.00
02/17/2016 11:15,2,0.193,ACTIVE,211.70,336.34,59.933,1455725703,"201051344001145","219011344069620",29.56,3.30,0,334.54,383.53,5.8,3.7,0.013,325214.3,325214.3,22312,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725744,156351.00
02/17/2016 11:15,2,0.088,ALERT,211.48,299.07,59.938,1455725703,"201051344000651","219011344069620",31.25,-2.00,0,297.26,339.95,2.8,0.8,0.000,317409.4,317409.4,22643,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1455725746,156352.00
02/17/2016 11:15,2,0.248,ACTIVE,211.25,353.47,59.970,1455725703,"274151322000088","219011344069620",32.74,9.70,0,334.84,386.53,8.2,6.0,0.044,574652.9,574652.9,11330,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725747,156353.00
02/17/2016 11:15,2,0.078,ACTIVE,212.16,338.14,59.949,1455725703,"274151322000068","219011344069620",28.77,5.00,0,335.74,425.31,2.4,0.3,0.000,480857.4,480857.4,12184,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725748,156354.00
02/17/2016 11:15,2,0.115,ALERT,211.03,299.37,59.965,1455725703,"201051344001135","219011344069620",15.53,0.00,0,297.87,339.65,1.8,0.0,0.000,314099.5,314099.5,22617,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725750,156355.00
02/17/2016 11:15,2,0.086,ALERT,211.70,301.47,59.965,1455725703,"201051344000594","219011344069620",31.81,-1.00,0,299.07,346.86,2.8,0.8,0.000,320182.6,320182.6,18039,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1455725751,156356.00
02/17/2016 11:15,2,0.141,ALERT,211.25,299.07,59.970,1455725703,"201051344001203","219011344069620",17.51,-0.50,0,297.57,342.65,2.5,0.5,0.000,320402.6,320402.6,22597,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725753,156357.00
02/17/2016 11:15,2,0.248,ACTIVE,211.48,349.26,59.959,1455725703,"274151322000054","219011344069620",32.22,10.00,0,330.63,391.94,8.1,5.9,0.040,587099.8,587099.8,11363,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725754,156358.00
02/17/2016 11:15,2,0.072,ALERT,212.38,300.87,59.970,1455725703,"201051344000867","219011344069620",29.90,-2.50,0,298.47,307.18,2.2,0.2,0.000,308977.9,308977.9,18050,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1455725756,156359.00
02/17/2016 11:15,2,0.209,ALERT,211.70,300.27,59.991,1455725703,"201051344001093","219011344069620",22.03,1.50,0,297.57,368.20,4.7,2.6,0.000,319533.5,319533.5,22460,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725758,156360.00
02/17/2016 11:15,2,0.195,ACTIVE,211.93,337.84,59.959,1455725703,"201051344000900","219011344069620",30.26,0.50,0,334.84,379.92,6.0,3.9,0.027,324415.3,324415.3,17511,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725759,156361.00
02/17/2016 11:15,2,0.178,ALERT,212.16,300.27,59.970,1455725703,"201051344000648","219011344069620",22.24,-2.00,0,298.77,354.97,4.0,2.0,0.000,317384.7,317384.7,17757,0,0,0,L,1122011218,0,120.42,122.01,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725760,156362.00
02/17/2016 11:15,2,0.434,ACTIVE,212.38,360.08,59.959,1455725703,"201051344000569","219011344069620",33.44,4.50,0,333.63,406.97,14.7,12.3,0.080,325674.5,325674.5,17456,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725761,156363.00
02/17/2016 11:15,2,0.164,ACTIVE,212.38,331.53,59.965,1455725703,"201051344000983","219011344069620",26.38,0.00,0,320.71,365.19,4.4,2.3,0.000,318173.2,318173.2,17879,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725762,156364.00
02/17/2016 11:15,2,0.047,ALERT,212.16,300.87,59.965,1455725703,"201051344001158","219011344069620",30.36,-2.00,0,298.77,306.28,1.5,0.0,0.000,313723.4,313723.4,18072,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1455725764,156365.00
02/17/2016 11:15,2,0.242,ACTIVE,212.61,338.44,59.954,1455725703,"201051344000576","219011344069620",29.00,-1.00,0,334.24,366.70,7.2,5.0,0.009,318952.7,318952.7,17561,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725765,156366.00
02/17/2016 11:15,2,0.227,ACTIVE,211.48,354.07,59.954,1455725703,"274151322000087","219011344069620",32.82,5.00,0,330.93,383.23,7.5,5.4,0.035,562301.4,562301.4,11406,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455725766,156367.00
02/17/2016 11:30,2,0.139,ALERT,212.83,301.77,59.996,1455726603,"201051344000645","219011344069620",22.34,-1.00,0,299.07,360.69,3.2,1.1,0.000,318186.5,318186.5,17704,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726606,156368.00
02/17/2016 11:30,2,0.176,ACTIVE,211.70,347.16,59.986,1455726603,"274151322000085","219011344069620",32.16,4.00,0,336.64,369.40,5.8,3.6,0.022,589973.3,589973.3,11383,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726607,156369.00
02/17/2016 11:30,2,0.000,ALERT,213.06,301.47,60.002,1455726603,"201051344000633","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,309754.0,309754.0,18083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455726609,156370.00
02/17/2016 11:30,2,0.104,ALERT,212.38,301.77,59.986,1455726603,"201051344000469","219011344069620",30.51,-3.50,0,298.17,304.18,3.2,1.2,0.000,310587.6,310587.6,18088,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455726611,156371.00
02/17/2016 11:30,2,0.055,ALERT,211.25,299.97,59.970,1455726603,"201051344000646","219011344069620",31.11,-0.50,0,297.26,301.77,1.8,0.0,0.000,315992.0,315992.0,22613,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1455726612,156372.00
02/17/2016 11:30,2,0.162,ACTIVE,211.48,338.44,59.991,1455726603,"274151322000052","219011344069620",29.90,3.70,0,334.54,350.17,4.9,2.8,0.013,598008.5,598008.5,11586,0,0,0,L,1151911521,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726613,156373.00
02/17/2016 11:30,2,0.064,ALERT,211.48,300.27,59.970,1455726603,"201051344000585","219011344069620",30.91,0.00,0,296.96,302.07,2.1,0.1,0.000,320841.1,320841.1,22618,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455726615,156374.00
02/17/2016 11:30,2,0.154,ACTIVE,211.25,299.97,60.023,1455726603,"201051344001230","219011344069620",20.59,0.50,0,298.47,312.89,3.2,1.2,0.000,320003.3,320003.3,22418,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726616,156375.00
02/17/2016 11:30,2,0.086,ALERT,211.70,300.87,60.002,1455726603,"201051344000582","219011344069620",30.85,-2.00,0,299.07,302.98,2.8,0.7,0.000,313518.7,313518.7,22602,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1455726618,156376.00
02/17/2016 11:30,2,0.176,ACTIVE,211.03,300.27,60.007,1455726603,"201051344000955","219011344069620",18.35,-0.50,0,298.17,301.77,3.2,1.2,0.000,324038.6,324038.6,22555,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726619,156377.00
02/17/2016 11:30,2,0.076,ACTIVE,211.48,337.84,59.981,1455726603,"274151322000094","219011344069620",29.38,1.50,0,335.14,341.45,2.2,0.2,0.004,480712.0,480712.0,12014,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726620,156378.00
02/17/2016 11:30,2,0.096,ALERT,212.38,302.07,59.949,1455726603,"201051344000579","219011344069620",31.39,-0.50,0,300.27,305.08,3.1,1.0,0.000,324621.6,324621.6,18014,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1455726621,156379.00
02/17/2016 11:30,2,0.111,ALERT,211.25,300.27,60.002,1455726603,"201051344000890","219011344069620",31.69,-0.50,0,298.17,307.18,3.6,1.5,0.000,321474.6,321474.6,22550,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1455726623,156380.00
02/17/2016 11:30,2,0.170,ACTIVE,211.48,299.97,59.996,1455726603,"201051344000438","219011344069620",18.65,-1.00,0,298.17,302.37,3.2,1.2,0.000,323645.2,323645.2,22564,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726624,156381.00
02/17/2016 11:30,2,0.143,ALERT,211.70,299.97,60.007,1455726603,"201051344000417","219011344069620",31.09,-0.50,0,297.26,301.47,4.5,2.4,0.000,317429.2,317429.2,22702,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1455726626,156382.00
02/17/2016 11:30,2,0.102,ACTIVE,211.70,338.14,59.986,1455726603,"274151322000083","219011344069620",29.28,3.00,0,333.63,342.95,3.0,1.0,0.013,592184.5,592184.5,11623,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726627,156383.00
02/17/2016 11:30,2,0.121,ACTIVE,212.16,337.84,59.991,1455726603,"274151322000076","219011344069620",30.04,4.50,0,336.04,342.35,3.7,1.7,0.004,629367.5,629367.5,11631,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726628,156384.00
02/17/2016 11:30,2,0.068,ALERT,212.38,302.37,59.996,1455726603,"201051344000868","219011344069620",31.55,-3.50,0,300.27,305.68,2.2,0.2,0.000,309514.5,309514.5,17817,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455726630,156385.00
02/17/2016 11:30,2,0.100,ACTIVE,211.48,337.54,59.991,1455726603,"274151322000095","219011344069620",29.44,2.00,0,335.14,341.15,3.0,0.9,0.009,622346.0,622346.0,11518,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726630,156386.00
02/17/2016 11:30,2,0.062,ALERT,212.16,301.47,60.028,1455726603,"201051344000988","219011344069620",29.92,-2.50,0,297.26,303.88,1.9,0.0,0.000,307895.9,307895.9,18092,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455726632,156387.00
02/17/2016 11:30,2,0.074,ALERT,211.25,299.07,59.986,1455726603,"201051344001025","219011344069620",31.15,-0.50,0,297.26,302.37,2.4,0.4,0.000,321039.3,321039.3,22612,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1455726634,156388.00
02/17/2016 11:30,2,0.166,ACTIVE,212.16,301.77,60.028,1455726603,"201051344000458","219011344069620",20.32,0.00,0,299.67,305.08,3.5,1.4,0.000,318300.0,318300.0,18005,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726635,156389.00
02/17/2016 11:30,2,0.223,ACTIVE,213.06,339.34,59.986,1455726603,"201051344000853","219011344069620",25.86,0.50,0,324.62,351.07,5.9,3.7,0.009,316574.5,316574.5,17652,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726636,156390.00
02/17/2016 11:30,2,0.166,ACTIVE,211.70,299.67,59.986,1455726603,"201051344000685","219011344069620",21.27,-0.50,0,298.17,305.68,3.6,1.6,0.000,323496.7,323496.7,22438,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726637,156391.00
02/17/2016 11:30,2,0.146,ACTIVE,211.70,299.67,59.991,1455726603,"201051344000917","219011344069620",20.95,1.50,0,296.36,301.47,3.1,1.1,0.000,321059.4,321059.4,22415,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726638,156392.00
02/17/2016 11:30,2,0.174,ACTIVE,211.93,337.54,59.981,1455726603,"201051344001145","219011344069620",27.51,2.00,0,315.90,354.07,4.9,2.8,0.009,325215.1,325215.1,22313,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726639,156393.00
02/17/2016 11:30,2,0.092,ALERT,211.70,299.37,59.975,1455726603,"201051344000651","219011344069620",30.77,-2.50,0,297.26,301.77,2.9,0.9,0.000,317409.6,317409.6,22645,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455726640,156394.00
02/17/2016 11:30,2,0.197,ACTIVE,211.48,363.99,59.986,1455726603,"274151322000088","219011344069620",34.07,9.70,0,335.44,371.21,6.9,4.7,0.031,574654.2,574654.2,11331,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726641,156395.00
02/17/2016 11:30,2,0.006,ALERT,212.16,299.37,59.991,1455726603,"274151322000068","219011344069620",45.42,4.00,0,297.57,431.92,0.0,0.0,0.000,480857.4,480857.4,12185,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,142,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726643,156396.00
02/17/2016 11:30,2,0.057,ALERT,211.25,300.57,59.986,1455726603,"201051344001135","219011344069620",31.55,-1.00,0,297.87,307.78,1.9,0.0,0.000,314099.5,314099.5,22619,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1455726645,156397.00
02/17/2016 11:30,2,0.086,ALERT,212.16,302.37,60.018,1455726603,"201051344000594","219011344069620",31.73,-1.50,0,298.77,308.69,2.8,0.8,0.000,320182.8,320182.8,18041,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455726647,156398.00
02/17/2016 11:30,2,0.066,ALERT,211.48,299.97,60.028,1455726603,"201051344001203","219011344069620",31.27,-1.00,0,298.17,303.58,2.1,0.1,0.000,320402.6,320402.6,22599,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1455726649,156399.00
02/17/2016 11:30,2,0.201,ACTIVE,211.70,373.31,59.981,1455726603,"274151322000054","219011344069620",34.85,10.00,0,335.14,375.71,7.0,4.9,0.035,587101.2,587101.2,11364,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726649,156400.00
02/17/2016 11:30,2,0.072,ALERT,212.61,301.17,60.023,1455726603,"201051344000867","219011344069620",29.40,-2.00,0,298.47,304.78,2.2,0.2,0.000,308978.0,308978.0,18052,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455726651,156401.00
02/17/2016 11:30,2,0.205,ACTIVE,211.70,300.27,59.981,1455726603,"201051344001093","219011344069620",20.87,0.50,0,298.47,301.77,4.4,2.3,0.000,319534.1,319534.1,22462,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726652,156402.00
02/17/2016 11:30,2,0.162,ACTIVE,212.38,338.44,60.023,1455726603,"201051344000900","219011344069620",30.45,0.00,0,330.93,348.96,5.1,3.0,0.018,324416.1,324416.1,17512,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726653,156403.00
02/17/2016 11:30,2,0.170,ACTIVE,212.61,301.17,60.012,1455726603,"201051344000648","219011344069620",20.30,-2.50,0,299.07,304.18,3.5,1.5,0.000,317385.1,317385.1,17759,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726654,156404.00
02/17/2016 11:30,2,0.369,ACTIVE,212.61,373.91,59.986,1455726603,"201051344000569","219011344069620",34.97,4.00,0,335.44,380.82,13.2,10.8,0.062,325677.4,325677.4,17457,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726655,156405.00
02/17/2016 11:30,2,0.148,ALERT,212.38,301.77,59.986,1455726603,"201051344000983","219011344069620",22.78,-1.00,0,299.67,350.77,3.5,1.4,0.000,318173.6,318173.6,17880,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726657,156406.00
02/17/2016 11:30,2,0.047,ALERT,212.61,301.77,59.986,1455726603,"201051344001158","219011344069620",29.76,-2.50,0,298.77,303.88,1.4,0.0,0.000,313723.4,313723.4,18074,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455726659,156407.00
02/17/2016 11:30,2,0.217,ACTIVE,213.06,339.34,60.023,1455726603,"201051344000576","219011344069620",27.93,-1.00,0,309.59,361.89,6.2,4.0,0.009,318953.8,318953.8,17562,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726660,156408.00
02/17/2016 11:30,2,0.207,ACTIVE,211.93,339.04,59.965,1455726603,"274151322000087","219011344069620",31.29,5.00,0,334.84,366.40,6.6,4.4,0.022,562302.6,562302.6,11407,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455726661,156409.00
02/17/2016 11:45,2,0.312,ACTIVE,213.29,340.55,59.996,1455727503,"201051344000645","219011344069620",31.31,1.00,0,299.97,357.38,9.9,7.7,0.040,318188.1,318188.1,17706,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727505,156410.00
02/17/2016 11:45,2,0.734,ACTIVE,212.16,375.71,59.991,1455727503,"274151322000085","219011344069620",34.41,6.00,0,330.93,393.45,25.6,22.7,0.164,589977.7,589977.7,11384,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727506,156411.00
02/17/2016 11:45,2,0.170,ALERT,213.06,302.37,59.996,1455727503,"201051344000633","219011344069620",21.05,-0.50,0,297.26,313.20,3.7,1.6,0.000,309754.3,309754.3,18085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1455727508,156412.00
02/17/2016 11:45,2,0.209,ALERT,212.83,324.02,60.002,1455727503,"201051344000469","219011344069620",25.88,-2.00,0,298.77,338.74,5.5,3.4,0.000,310588.2,310588.2,18090,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1455727509,156413.00
02/17/2016 11:45,2,0.234,ALERT,211.70,337.54,60.018,1455727503,"201051344000646","219011344069620",27.93,2.50,0,297.57,348.06,6.6,4.5,0.009,315992.9,315992.9,22615,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455727511,156414.00
02/17/2016 11:45,2,0.578,ACTIVE,211.48,357.68,59.986,1455727503,"274151322000052","219011344069620",33.20,6.30,0,333.93,372.71,19.5,16.9,0.115,598011.8,598011.8,11587,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727512,156415.00
02/17/2016 11:45,2,0.203,ALERT,211.93,337.54,59.965,1455727503,"201051344000585","219011344069620",28.67,3.00,0,297.57,376.92,5.9,3.8,0.013,320841.8,320841.8,22620,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1455727514,156416.00
02/17/2016 11:45,2,0.273,ACTIVE,211.48,336.64,59.981,1455727503,"201051344001230","219011344069620",31.01,3.30,0,298.17,341.15,8.6,6.4,0.031,320004.6,320004.6,22419,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727515,156417.00
02/17/2016 11:45,2,0.221,ALERT,212.16,337.84,59.991,1455727503,"201051344000582","219011344069620",29.76,0.00,0,298.77,379.62,6.7,4.5,0.009,313519.6,313519.6,22604,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1455727517,156418.00
02/17/2016 11:45,2,0.291,ACTIVE,211.25,336.94,59.975,1455727503,"201051344000955","219011344069620",30.14,2.50,0,298.17,342.65,8.9,6.7,0.022,324039.9,324039.9,22556,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727518,156419.00
02/17/2016 11:45,2,0.268,ACTIVE,211.70,482.72,59.991,1455727503,"274151322000094","219011344069620",46.38,4.50,0,311.39,486.93,12.3,9.9,0.062,480713.9,480713.9,12015,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727518,156420.00
02/17/2016 11:45,2,0.250,ALERT,212.61,338.74,59.938,1455727503,"201051344000579","219011344069620",25.37,1.50,0,300.57,343.85,6.4,4.3,0.004,324622.5,324622.5,18016,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455727520,156421.00
02/17/2016 11:45,2,0.244,ALERT,211.70,336.34,59.981,1455727503,"201051344000890","219011344069620",30.10,2.00,0,298.47,348.96,7.5,5.3,0.018,321475.7,321475.7,22552,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455727522,156422.00
02/17/2016 11:45,2,0.295,ACTIVE,212.16,338.74,59.981,1455727503,"201051344000438","219011344069620",31.31,2.00,0,298.17,357.68,9.4,7.1,0.027,323646.7,323646.7,22565,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727523,156423.00
02/17/2016 11:45,2,0.275,ALERT,212.16,338.44,60.002,1455727503,"201051344000417","219011344069620",29.64,2.50,0,297.57,345.96,8.3,6.1,0.018,317430.5,317430.5,22704,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455727525,156424.00
02/17/2016 11:45,2,0.383,ALERT,211.93,359.78,59.986,1455727503,"274151322000083","219011344069620",33.36,4.50,0,299.37,367.90,12.9,10.5,0.075,592186.6,592186.6,11624,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727526,156425.00
02/17/2016 11:45,2,0.447,ACTIVE,212.38,373.91,59.975,1455727503,"274151322000076","219011344069620",34.73,7.30,0,335.74,386.23,15.8,13.3,0.093,629370.0,629370.0,11632,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727527,156426.00
02/17/2016 11:45,2,0.160,ALERT,212.83,305.08,59.981,1455727503,"201051344000868","219011344069620",23.40,-2.00,0,300.87,317.40,3.8,1.8,0.000,309514.9,309514.9,17819,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1455727529,156427.00
02/17/2016 11:45,2,0.369,ACTIVE,211.93,359.48,59.981,1455727503,"274151322000095","219011344069620",33.18,3.70,0,312.59,378.12,12.4,10.1,0.071,622348.0,622348.0,11519,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727530,156428.00
02/17/2016 11:45,2,0.143,ALERT,212.61,303.88,59.996,1455727503,"201051344000988","219011344069620",23.46,-1.50,0,297.26,308.69,3.4,1.4,0.000,307896.1,307896.1,18094,0,0,0,L,1122011218,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1455727532,156429.00
02/17/2016 11:45,2,0.207,ALERT,211.70,336.64,59.907,1455727503,"201051344001025","219011344069620",29.82,1.50,0,297.26,347.76,6.3,4.2,0.009,321040.1,321040.1,22614,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455727534,156430.00
02/17/2016 11:45,2,0.289,ACTIVE,213.06,339.34,59.959,1455727503,"201051344000458","219011344069620",31.07,1.50,0,300.27,356.18,9.2,6.9,0.027,318301.5,318301.5,18006,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727535,156431.00
02/17/2016 11:45,2,0.492,ALERT,213.51,372.71,59.981,1455727503,"201051344000853","219011344069620",34.61,3.00,0,299.67,380.22,17.3,14.8,0.102,316577.5,316577.5,17653,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727537,156432.00
02/17/2016 11:45,2,0.311,ACTIVE,212.61,346.56,60.023,1455727503,"201051344000685","219011344069620",32.05,2.00,0,297.87,353.77,10.1,7.8,0.044,323498.3,323498.3,22439,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727538,156433.00
02/17/2016 11:45,2,0.248,ACTIVE,212.16,343.85,59.959,1455727503,"201051344000917","219011344069620",31.77,3.70,0,296.96,346.56,8.0,5.8,0.035,321060.6,321060.6,22416,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727539,156434.00
02/17/2016 11:45,2,0.424,ALERT,212.38,376.31,59.954,1455727503,"201051344001145","219011344069620",35.17,5.00,0,298.77,386.53,15.2,12.8,0.088,325217.6,325217.6,22314,0,0,0,L,1122011218,0,122.01,121.33,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727541,156435.00
02/17/2016 11:45,2,0.244,ALERT,211.93,337.84,59.965,1455727503,"201051344000651","219011344069620",26.90,-0.50,0,297.57,370.30,6.7,4.6,0.009,317410.6,317410.6,22647,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1455727542,156436.00
02/17/2016 11:45,2,0.766,ACTIVE,211.70,368.50,59.996,1455727503,"274151322000088","219011344069620",33.68,12.70,0,330.63,397.96,26.2,23.4,0.168,574659.0,574659.0,11332,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727543,156437.00
02/17/2016 11:45,2,0.236,ALERT,212.83,398.56,59.991,1455727503,"274151322000068","219011344069620",37.59,8.00,0,297.87,435.83,9.1,6.8,0.040,480858.7,480858.7,12187,0,0,0,L,1151911521,0,122.01,122.68,0002,7,0,0,0,0,0,0,42,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727545,156438.00
02/17/2016 11:45,2,0.201,ALERT,211.93,336.64,59.933,1455727503,"201051344001135","219011344069620",25.47,1.50,0,298.17,357.08,5.2,3.1,0.004,314100.1,314100.1,22621,0,0,0,L,1122011218,0,121.78,121.33,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455727547,156439.00
02/17/2016 11:45,2,0.189,ALERT,212.61,333.33,60.012,1455727503,"201051344000594","219011344069620",25.68,0.50,0,299.37,343.85,5.0,2.9,0.000,320183.4,320183.4,18043,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1455727549,156440.00
02/17/2016 11:45,2,0.244,ALERT,212.16,338.14,59.981,1455727503,"201051344001203","219011344069620",27.23,1.00,0,297.87,347.46,6.8,4.6,0.013,320403.5,320403.5,22601,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1455727551,156441.00
02/17/2016 11:45,2,0.721,ACTIVE,211.93,373.61,59.986,1455727503,"274151322000054","219011344069620",34.25,13.00,0,331.23,406.97,25.1,22.3,0.150,587105.7,587105.7,11365,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727551,156442.00
02/17/2016 11:45,2,0.150,ALERT,213.06,303.28,59.986,1455727503,"201051344000867","219011344069620",22.56,-1.00,0,298.77,315.60,3.5,1.4,0.000,308978.2,308978.2,18054,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1455727553,156443.00
02/17/2016 11:45,2,0.303,ACTIVE,212.16,361.29,59.965,1455727503,"201051344001093","219011344069620",33.62,3.00,0,297.87,363.39,10.4,8.1,0.022,319535.8,319535.8,22463,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727554,156444.00
02/17/2016 11:45,2,0.555,ACTIVE,212.83,364.29,60.007,1455727503,"201051344000900","219011344069620",33.58,2.50,0,331.83,381.73,18.9,16.3,0.141,324419.4,324419.4,17513,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727555,156445.00
02/17/2016 11:45,2,0.264,ACTIVE,213.06,355.28,59.986,1455727503,"201051344000648","219011344069620",33.06,-0.50,0,299.07,358.28,8.9,6.7,0.018,317386.5,317386.5,17760,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727556,156446.00
02/17/2016 11:45,2,1.154,ACTIVE,213.06,385.93,59.970,1455727503,"201051344000569","219011344069620",35.40,6.70,0,335.14,412.98,41.4,38.1,0.318,325685.4,325685.4,17458,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727557,156447.00
02/17/2016 11:45,2,0.305,ACTIVE,212.83,357.68,60.007,1455727503,"201051344000983","219011344069620",33.24,1.00,0,300.57,363.99,10.3,8.0,0.044,318175.3,318175.3,17882,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727558,156448.00
02/17/2016 11:45,2,0.145,ALERT,212.83,334.24,59.981,1455727503,"201051344001158","219011344069620",25.98,-1.00,0,298.77,334.54,3.8,1.8,0.000,313723.7,313723.7,18076,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1455727560,156449.00
02/17/2016 11:45,2,0.480,ALERT,213.51,351.97,60.007,1455727503,"201051344000576","219011344069620",32.50,0.50,0,300.27,365.80,15.9,13.4,0.075,318956.7,318956.7,17563,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727561,156450.00
02/17/2016 11:45,2,0.730,ACTIVE,212.16,370.00,59.991,1455727503,"274151322000087","219011344069620",33.89,7.00,0,329.73,396.45,25.1,22.3,0.141,562306.6,562306.6,11408,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455727562,156451.00
02/17/2016 12:00,2,0.225,ACTIVE,213.74,339.95,59.981,1455728404,"201051344000645","219011344069620",31.05,3.00,0,335.44,353.17,7.1,4.9,0.013,318190.0,318190.0,17707,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728405,156452.00
02/17/2016 12:00,2,0.572,ACTIVE,212.61,359.78,59.991,1455728404,"274151322000085","219011344069620",33.34,7.00,0,332.73,380.22,19.4,16.8,0.115,589983.5,589983.5,11385,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728406,156453.00
02/17/2016 12:00,2,0.078,ALERT,213.74,302.98,59.965,1455728404,"201051344000633","219011344069620",31.69,1.00,0,297.57,312.89,2.6,0.6,0.000,309754.7,309754.7,18087,0,0,0,L,1122011218,0,122.46,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1455728408,156454.00
02/17/2016 12:00,2,0.180,ALERT,213.29,303.58,59.959,1455728404,"201051344000469","219011344069620",19.88,-0.50,0,298.77,347.16,3.6,1.6,0.000,310589.0,310589.0,18092,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728410,156455.00
02/17/2016 12:00,2,0.170,ALERT,212.16,323.72,59.981,1455728404,"201051344000646","219011344069620",25.68,3.30,0,298.47,370.00,4.4,2.4,0.000,315993.9,315993.9,22617,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728412,156456.00
02/17/2016 12:00,2,0.389,ACTIVE,212.61,351.97,59.949,1455728404,"274151322000052","219011344069620",32.54,9.00,0,335.44,373.31,12.8,10.5,0.075,598015.9,598015.9,11588,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728413,156457.00
02/17/2016 12:00,2,0.164,ALERT,212.38,301.77,59.996,1455728404,"201051344000585","219011344069620",22.84,4.00,0,296.66,380.82,3.8,1.7,0.000,320842.7,320842.7,22622,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728415,156458.00
02/17/2016 12:00,2,0.205,ACTIVE,212.38,336.64,59.996,1455728404,"201051344001230","219011344069620",27.57,4.50,0,330.93,354.67,5.8,3.7,0.009,320006.1,320006.1,22420,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728415,156459.00
02/17/2016 12:00,2,0.174,ALERT,212.83,302.68,59.938,1455728404,"201051344000582","219011344069620",23.87,1.50,0,300.27,357.68,4.2,2.1,0.000,313520.6,313520.6,22606,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728417,156460.00
02/17/2016 12:00,2,0.225,ACTIVE,212.16,336.94,59.938,1455728404,"201051344000955","219011344069620",27.14,3.30,0,330.93,354.07,6.2,4.1,0.009,324041.5,324041.5,22557,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728418,156461.00
