ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 12:00,2,0.189,ACTIVE,212.61,390.14,59.981,1455728404,"274151322000094","219011344069620",36.70,6.70,0,336.34,495.04,7.0,4.9,0.035,480716.4,480716.4,12016,0,0,0,L,1151911521,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728419,156462.00
02/17/2016 12:00,2,0.178,ALERT,213.29,303.88,59.949,1455728404,"201051344000579","219011344069620",21.79,3.00,0,301.17,371.21,4.0,1.9,0.000,324623.5,324623.5,18018,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728421,156463.00
02/17/2016 12:00,2,0.188,ALERT,212.38,316.20,59.986,1455728404,"201051344000890","219011344069620",25.07,3.00,0,299.97,357.38,4.8,2.7,0.000,321476.9,321476.9,22554,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728423,156464.00
02/17/2016 12:00,2,0.211,ACTIVE,212.61,338.14,59.996,1455728404,"201051344000438","219011344069620",28.53,3.00,0,332.43,356.18,6.1,4.0,0.004,323648.3,323648.3,22566,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728424,156465.00
02/17/2016 12:00,2,0.223,ALERT,212.83,301.47,59.938,1455728404,"201051344000417","219011344069620",23.28,3.30,0,298.77,354.97,5.3,3.2,0.000,317431.9,317431.9,22706,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728426,156466.00
02/17/2016 12:00,2,0.229,ACTIVE,212.61,351.37,59.965,1455728404,"274151322000083","219011344069620",32.62,6.30,0,335.74,367.90,7.6,5.4,0.035,592189.1,592189.1,11626,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728426,156467.00
02/17/2016 12:00,2,0.275,ACTIVE,213.29,362.79,59.981,1455728404,"274151322000076","219011344069620",33.81,10.30,0,336.34,382.63,9.5,7.2,0.049,629373.2,629373.2,11633,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728427,156468.00
02/17/2016 12:00,2,0.146,ALERT,213.29,304.48,59.991,1455728404,"201051344000868","219011344069620",21.25,-0.50,0,301.17,339.34,3.2,1.1,0.000,309515.3,309515.3,17821,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728429,156469.00
02/17/2016 12:00,2,0.225,ACTIVE,212.61,348.06,59.986,1455728404,"274151322000095","219011344069620",32.22,5.50,0,335.44,371.21,7.3,5.2,0.035,622350.4,622350.4,11520,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728430,156470.00
02/17/2016 12:00,2,0.135,ALERT,213.06,304.48,59.986,1455728404,"201051344000988","219011344069620",22.72,-0.50,0,298.17,319.81,3.1,1.1,0.000,307896.4,307896.4,18096,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1455728432,156471.00
02/17/2016 12:00,2,0.215,ALERT,212.16,336.64,60.007,1455728404,"201051344001025","219011344069620",25.88,3.00,0,298.77,356.18,5.7,3.6,0.004,321041.1,321041.1,22616,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728434,156472.00
02/17/2016 12:00,2,0.297,ACTIVE,213.51,342.05,59.996,1455728404,"201051344000458","219011344069620",31.69,3.30,0,333.63,354.37,9.6,7.3,0.027,318303.1,318303.1,18007,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728435,156473.00
02/17/2016 12:00,2,0.545,ACTIVE,213.96,358.88,59.965,1455728404,"201051344000853","219011344069620",33.08,6.00,0,336.04,380.82,18.3,15.8,0.110,316581.1,316581.1,17655,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728436,156474.00
02/17/2016 12:00,2,0.314,ACTIVE,212.83,339.65,60.002,1455728404,"201051344000685","219011344069620",30.73,3.30,0,334.54,355.88,9.8,7.5,0.035,323500.2,323500.2,22440,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728437,156475.00
02/17/2016 12:00,2,0.463,ACTIVE,212.61,368.20,59.981,1455728404,"201051344001145","219011344069620",34.21,6.00,0,333.63,387.44,16.1,13.6,0.097,325220.6,325220.6,22316,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728439,156476.00
02/17/2016 12:00,2,0.262,ALERT,212.83,338.44,60.012,1455728404,"201051344000651","219011344069620",26.42,1.00,0,297.87,379.02,7.0,4.8,0.009,317411.6,317411.6,22649,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728441,156477.00
02/17/2016 12:00,2,0.855,ACTIVE,212.61,370.30,60.018,1455728404,"274151322000088","219011344069620",34.13,15.50,0,335.74,379.92,29.6,26.7,0.190,574664.6,574664.6,11333,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728442,156478.00
02/17/2016 12:00,2,0.271,ACTIVE,213.51,400.36,59.954,1455728404,"274151322000068","219011344069620",37.55,11.00,0,337.54,410.58,10.3,8.0,0.053,480860.3,480860.3,12189,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728443,156479.00
02/17/2016 12:00,2,0.195,ALERT,212.38,336.94,59.970,1455728404,"201051344001135","219011344069620",28.84,3.00,0,298.77,384.13,5.7,3.6,0.009,314100.8,314100.8,22623,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728445,156480.00
02/17/2016 12:00,2,0.186,ALERT,213.06,339.65,59.975,1455728404,"201051344000594","219011344069620",27.61,1.50,0,299.97,350.77,5.2,3.1,0.000,320184.0,320184.0,18045,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728446,156481.00
02/17/2016 12:00,2,0.244,ALERT,212.61,338.14,59.912,1455728404,"201051344001203","219011344069620",28.57,2.50,0,299.07,412.08,7.1,4.9,0.018,320404.6,320404.6,22603,0,0,0,L,1122011218,0,122.46,121.33,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728448,156482.00
02/17/2016 12:00,2,0.863,ACTIVE,212.61,370.30,60.002,1455728404,"274151322000054","219011344069620",34.11,16.00,0,331.53,382.03,29.7,26.8,0.194,587111.1,587111.1,11366,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728449,156483.00
02/17/2016 12:00,2,0.154,ALERT,213.74,304.18,60.007,1455728404,"201051344000867","219011344069620",23.16,0.50,0,299.67,313.50,3.6,1.6,0.000,308978.5,308978.5,18056,0,0,0,L,1122011218,0,122.23,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1455728451,156484.00
02/17/2016 12:00,2,0.332,ACTIVE,212.61,343.85,59.981,1455728404,"201051344001093","219011344069620",31.75,3.70,0,332.43,366.10,10.7,8.4,0.031,319537.7,319537.7,22464,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728452,156485.00
02/17/2016 12:00,2,0.703,ACTIVE,213.51,394.65,59.986,1455728404,"201051344000900","219011344069620",36.70,5.00,0,336.04,406.07,26.3,23.5,0.194,324423.7,324423.7,17514,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728453,156486.00
02/17/2016 12:00,2,0.293,ACTIVE,213.74,341.75,60.007,1455728404,"201051344000648","219011344069620",31.65,2.00,0,335.74,361.59,9.4,7.2,0.031,317388.2,317388.2,17761,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728454,156487.00
02/17/2016 12:00,2,1.219,ACTIVE,213.74,385.93,59.986,1455728404,"201051344000569","219011344069620",35.44,10.30,0,335.44,403.67,43.6,40.2,0.336,325694.0,325694.0,17459,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728454,156488.00
02/17/2016 12:00,2,0.293,ACTIVE,213.51,353.77,59.991,1455728404,"201051344000983","219011344069620",32.82,3.30,0,335.14,364.89,9.8,7.5,0.040,318177.3,318177.3,17883,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728455,156489.00
02/17/2016 12:00,2,0.143,ALERT,213.51,304.48,60.002,1455728404,"201051344001158","219011344069620",22.86,0.00,0,300.57,338.74,3.3,1.3,0.000,313724.0,313724.0,18078,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455728457,156490.00
02/17/2016 12:00,2,0.434,ACTIVE,213.96,354.67,60.012,1455728404,"201051344000576","219011344069620",32.78,3.00,0,334.24,371.51,14.4,12.0,0.071,318959.9,318959.9,17565,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728458,156491.00
02/17/2016 12:00,2,0.660,ACTIVE,212.61,367.60,60.012,1455728404,"274151322000087","219011344069620",33.70,8.00,0,331.53,379.32,22.5,19.8,0.137,562312.0,562312.0,11409,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728459,156492.00
02/17/2016 12:00,2,0.223,ACTIVE,212.83,338.14,60.007,1455728404,"201051344000917","219011344069620",30.06,5.50,0,333.03,367.00,6.8,4.6,0.018,321061.9,321061.9,22417,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455728460,156493.00
02/17/2016 12:15,2,0.330,ACTIVE,213.96,346.86,59.959,1455729303,"201051344000645","219011344069620",32.14,2.50,0,335.44,356.18,10.8,8.5,0.044,318191.3,318191.3,17708,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729304,156494.00
02/17/2016 12:15,2,0.965,ACTIVE,212.83,374.21,59.933,1455729303,"274151322000085","219011344069620",34.43,8.00,0,336.04,386.53,33.8,30.7,0.217,589988.0,589988.0,11386,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729305,156495.00
02/17/2016 12:15,2,0.164,ALERT,213.96,303.88,59.938,1455729303,"201051344000633","219011344069620",22.76,1.50,0,298.77,305.68,3.8,1.8,0.000,309754.9,309754.9,18089,0,0,0,L,1122011218,0,122.23,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1455729307,156496.00
02/17/2016 12:15,2,0.209,ALERT,213.51,336.04,59.949,1455729303,"201051344000469","219011344069620",26.96,-1.00,0,300.27,358.28,5.7,3.6,0.000,310589.5,310589.5,18094,0,0,0,L,1122011218,0,121.55,122.68,0100,-3,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1455729308,156497.00
02/17/2016 12:15,2,0.215,ALERT,212.38,338.74,59.981,1455729303,"201051344000646","219011344069620",30.40,3.70,0,297.87,371.51,6.7,4.5,0.013,315994.6,315994.6,22619,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,10,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729310,156498.00
02/17/2016 12:15,2,0.660,ACTIVE,212.38,367.00,59.959,1455729303,"274151322000052","219011344069620",33.64,11.00,0,335.74,373.91,22.5,19.8,0.146,598019.0,598019.0,11589,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729311,156499.00
02/17/2016 12:15,2,0.209,ALERT,212.61,338.74,59.917,1455729303,"201051344000585","219011344069620",29.04,4.00,0,298.47,371.81,6.2,4.0,0.009,320843.3,320843.3,22624,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729313,156500.00
02/17/2016 12:15,2,0.285,ALERT,212.61,341.75,59.933,1455729303,"201051344001230","219011344069620",31.57,5.00,0,299.07,354.67,9.1,6.9,0.035,320007.2,320007.2,22421,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729315,156501.00
02/17/2016 12:15,2,0.232,ALERT,212.83,338.74,59.933,1455729303,"201051344000582","219011344069620",28.75,1.50,0,299.67,351.07,6.8,4.6,0.018,313521.3,313521.3,22608,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729317,156502.00
02/17/2016 12:15,2,0.287,ALERT,212.16,338.14,59.981,1455729303,"201051344000955","219011344069620",30.71,4.00,0,298.77,358.88,9.0,6.8,0.027,324042.7,324042.7,22558,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729318,156503.00
02/17/2016 12:15,2,0.271,ACTIVE,212.83,497.45,59.944,1455729303,"274151322000094","219011344069620",47.83,7.70,0,336.34,501.65,13.1,10.7,0.066,480718.2,480718.2,12017,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729319,156504.00
02/17/2016 12:15,2,0.246,ALERT,213.29,339.95,59.991,1455729303,"201051344000579","219011344069620",25.64,2.50,0,301.77,344.45,6.4,4.3,0.004,324624.1,324624.1,18020,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729321,156505.00
02/17/2016 12:15,2,0.258,ALERT,212.38,337.84,59.986,1455729303,"201051344000890","219011344069620",28.59,3.30,0,299.07,370.90,7.5,5.3,0.018,321477.8,321477.8,22556,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729323,156506.00
02/17/2016 12:15,2,0.293,ALERT,213.06,345.96,60.002,1455729303,"201051344000438","219011344069620",32.05,3.70,0,298.77,359.18,9.5,7.3,0.027,323649.6,323649.6,22567,0,0,0,L,1122011218,0,122.46,121.78,0002,2,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729325,156507.00
02/17/2016 12:15,2,0.275,ALERT,213.06,338.74,59.944,1455729303,"201051344000417","219011344069620",29.56,3.30,0,298.17,389.24,8.3,6.1,0.013,317432.9,317432.9,22708,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,11,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729327,156508.00
02/17/2016 12:15,2,0.418,ACTIVE,212.61,360.99,59.917,1455729303,"274151322000083","219011344069620",33.48,8.50,0,336.04,369.40,14.2,11.8,0.075,592190.8,592190.8,11627,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729328,156509.00
02/17/2016 12:15,2,0.516,ACTIVE,213.51,373.31,59.986,1455729303,"274151322000076","219011344069620",34.77,12.30,0,336.94,383.83,18.2,15.6,0.110,629375.6,629375.6,11634,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729328,156510.00
02/17/2016 12:15,2,0.406,ACTIVE,212.83,364.29,59.933,1455729303,"274151322000095","219011344069620",33.83,7.30,0,335.74,376.01,13.9,11.5,0.084,622352.0,622352.0,11521,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729330,156511.00
02/17/2016 12:15,2,0.152,ALERT,213.06,304.48,59.970,1455729303,"201051344000988","219011344069620",22.36,0.00,0,298.77,345.36,3.5,1.4,0.000,307896.5,307896.5,18098,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1455729332,156512.00
02/17/2016 12:15,2,0.213,ALERT,212.61,337.84,60.028,1455729303,"201051344001025","219011344069620",29.68,3.30,0,298.17,403.97,6.5,4.3,0.013,321041.7,321041.7,22618,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729334,156513.00
02/17/2016 12:15,2,0.291,ALERT,213.06,340.25,59.965,1455729303,"201051344000458","219011344069620",31.27,3.30,0,301.77,365.49,9.3,7.0,0.027,318304.3,318304.3,18008,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,6,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729336,156514.00
02/17/2016 12:15,2,0.535,ACTIVE,213.96,361.29,59.986,1455729303,"201051344000853","219011344069620",33.40,6.70,0,337.54,383.53,18.1,15.6,0.115,316583.7,316583.7,17656,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729337,156515.00
02/17/2016 12:15,2,0.314,ACTIVE,212.83,350.47,59.938,1455729303,"201051344000685","219011344069620",32.48,3.70,0,332.73,357.98,10.4,8.1,0.040,323501.6,323501.6,22441,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729338,156516.00
02/17/2016 12:15,2,0.262,ALERT,212.83,339.95,59.991,1455729303,"201051344000917","219011344069620",30.77,6.30,0,298.47,404.87,8.2,6.0,0.031,321062.9,321062.9,22418,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729340,156517.00
02/17/2016 12:15,2,0.469,ACTIVE,212.83,373.91,59.959,1455729303,"201051344001145","219011344069620",34.85,6.00,0,335.44,390.74,16.6,14.1,0.097,325223.0,325223.0,22317,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729340,156518.00
02/17/2016 12:15,2,0.256,ALERT,212.61,338.14,59.996,1455729303,"201051344000651","219011344069620",25.31,1.50,0,298.47,400.36,6.6,4.4,0.009,317412.3,317412.3,22651,0,0,0,L,1122011218,0,122.46,121.33,0002,-0,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729342,156519.00
02/17/2016 12:15,2,0.863,ACTIVE,212.16,374.81,59.922,1455729303,"274151322000088","219011344069620",34.19,18.00,0,336.04,385.93,29.8,26.8,0.194,574668.8,574668.8,11334,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729343,156520.00
02/17/2016 12:15,2,0.268,ACTIVE,213.29,395.85,59.949,1455729303,"274151322000068","219011344069620",37.11,13.00,0,337.24,445.15,10.1,7.8,0.044,480861.4,480861.4,12190,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729344,156521.00
02/17/2016 12:15,2,0.186,ALERT,212.38,336.94,59.996,1455729303,"201051344001135","219011344069620",28.77,3.30,0,299.37,377.52,5.5,3.3,0.009,314101.2,314101.2,22625,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729346,156522.00
02/17/2016 12:15,2,0.209,ALERT,213.06,323.41,59.975,1455729303,"201051344000594","219011344069620",22.62,2.50,0,300.57,350.77,4.8,2.7,0.000,320184.4,320184.4,18047,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729348,156523.00
02/17/2016 12:15,2,0.242,ALERT,212.83,338.74,59.970,1455729303,"201051344001203","219011344069620",28.03,3.00,0,299.37,351.67,6.9,4.7,0.018,320405.3,320405.3,22605,0,0,0,L,1122011218,0,122.68,121.55,0002,0,0,0,0,0,0,0,11,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729350,156524.00
02/17/2016 12:15,2,0.902,ACTIVE,212.61,377.22,59.912,1455729303,"274151322000054","219011344069620",34.39,18.70,0,335.74,387.74,31.5,28.4,0.208,587115.7,587115.7,11367,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729351,156525.00
02/17/2016 12:15,2,0.156,ALERT,213.74,304.18,59.975,1455729303,"201051344000867","219011344069620",22.15,1.00,0,300.27,307.18,3.5,1.5,0.000,308978.7,308978.7,18058,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1455729352,156526.00
02/17/2016 12:15,2,0.301,ACTIVE,212.83,363.99,59.981,1455729303,"201051344001093","219011344069620",33.91,4.00,0,314.40,419.60,10.4,8.1,0.027,319539.2,319539.2,22465,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729353,156527.00
02/17/2016 12:15,2,0.549,ACTIVE,213.51,382.63,59.981,1455729303,"201051344000900","219011344069620",35.52,5.00,0,336.34,408.18,19.7,17.1,0.146,324426.4,324426.4,17515,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729354,156528.00
02/17/2016 12:15,2,0.307,ACTIVE,213.51,342.05,59.954,1455729303,"201051344000648","219011344069620",31.65,2.00,0,336.04,361.89,9.9,7.6,0.035,317389.5,317389.5,17762,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729355,156529.00
02/17/2016 12:15,2,1.416,ACTIVE,213.74,395.25,59.954,1455729303,"201051344000569","219011344069620",36.06,10.70,0,336.04,422.30,51.7,48.0,0.407,325701.8,325701.8,17460,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729356,156530.00
02/17/2016 12:15,2,0.320,ACTIVE,213.51,356.18,59.949,1455729303,"201051344000983","219011344069620",33.12,3.30,0,335.74,374.21,10.7,8.4,0.049,318178.6,318178.6,17884,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729357,156531.00
02/17/2016 12:15,2,0.154,ALERT,213.51,305.68,59.891,1455729303,"201051344001158","219011344069620",23.56,0.00,0,300.57,339.34,3.7,1.6,0.000,313724.2,313724.2,18080,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455729359,156532.00
02/17/2016 12:15,2,0.303,ACTIVE,214.19,378.42,59.959,1455729303,"201051344000576","219011344069620",35.36,3.00,0,336.04,381.42,10.9,8.6,0.031,318962.1,318962.1,17566,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729360,156533.00
02/17/2016 12:15,2,0.871,ACTIVE,212.83,375.11,59.954,1455729303,"274151322000087","219011344069620",34.33,9.30,0,336.04,385.33,30.4,27.4,0.190,562316.3,562316.3,11410,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455729361,156534.00
02/17/2016 12:15,2,0.076,ALERT,213.29,305.08,60.012,1455729303,"201051344000868","219011344069620",34.23,-0.50,0,302.07,321.01,2.7,0.6,0.000,309515.5,309515.5,17825,0,0,0,L,1122011218,2,121.78,122.68,0002,-2,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455729363,156535.00
02/17/2016 12:30,2,0.271,ACTIVE,213.74,345.96,60.034,1455730204,"201051344000645","219011344069620",32.08,3.00,0,338.14,356.18,8.9,6.6,0.031,318193.3,318193.3,17709,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730205,156536.00
02/17/2016 12:30,2,0.801,ACTIVE,212.61,364.29,59.996,1455730204,"274151322000085","219011344069620",33.34,9.70,0,332.43,384.43,27.1,24.2,0.177,589995.4,589995.4,11387,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730206,156537.00
02/17/2016 12:30,2,0.143,ACTIVE,213.74,303.28,59.996,1455730204,"201051344000633","219011344069620",19.36,2.00,0,299.37,306.28,2.8,0.8,0.000,309755.2,309755.2,18091,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730207,156538.00
02/17/2016 12:30,2,0.197,ALERT,213.29,304.48,59.996,1455730204,"201051344000469","219011344069620",23.32,-0.50,0,300.27,349.56,4.7,2.6,0.000,310590.3,310590.3,18096,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730209,156539.00
02/17/2016 12:30,2,0.201,ACTIVE,212.16,337.84,60.023,1455730204,"201051344000646","219011344069620",27.99,5.00,0,320.41,355.88,5.8,3.7,0.009,315995.7,315995.7,22621,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730210,156540.00
02/17/2016 12:30,2,0.510,ACTIVE,212.38,356.48,59.996,1455730204,"274151322000052","219011344069620",32.90,14.30,0,332.73,372.71,17.0,14.5,0.097,598023.6,598023.6,11590,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730210,156541.00
02/17/2016 12:30,2,0.189,ACTIVE,212.38,338.44,60.002,1455730204,"201051344000585","219011344069620",27.63,5.50,0,299.07,342.35,5.3,3.2,0.004,320844.2,320844.2,22626,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730211,156542.00
02/17/2016 12:30,2,0.246,ACTIVE,212.16,337.84,59.933,1455730204,"201051344001230","219011344069620",29.16,6.30,0,333.33,355.88,7.3,5.1,0.018,320008.9,320008.9,22423,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730212,156543.00
02/17/2016 12:30,2,0.195,ACTIVE,212.83,338.14,60.018,1455730204,"201051344000582","219011344069620",28.03,2.50,0,322.21,359.78,5.6,3.5,0.004,313522.4,313522.4,22610,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730213,156544.00
02/17/2016 12:30,2,0.264,ACTIVE,211.93,336.94,59.965,1455730204,"201051344000955","219011344069620",29.26,5.50,0,332.73,353.17,7.8,5.6,0.018,324044.3,324044.3,22560,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730214,156545.00
02/17/2016 12:30,2,0.510,ACTIVE,212.61,431.02,59.991,1455730204,"274151322000094","219011344069620",40.77,9.70,0,337.54,500.75,21.1,18.4,0.133,480722.7,480722.7,12018,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730215,156546.00
02/17/2016 12:30,2,0.197,ALERT,213.51,327.32,60.002,1455730204,"201051344000579","219011344069620",25.96,4.00,0,301.47,356.48,5.2,3.1,0.000,324625.1,324625.1,18022,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730217,156547.00
02/17/2016 12:30,2,0.219,ACTIVE,211.93,336.64,60.007,1455730204,"201051344000890","219011344069620",28.90,4.50,0,321.61,357.68,6.5,4.3,0.009,321479.1,321479.1,22558,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730218,156548.00
02/17/2016 12:30,2,0.256,ACTIVE,212.38,341.15,59.954,1455730204,"201051344000438","219011344069620",31.55,5.00,0,334.24,355.28,8.2,6.0,0.018,323651.3,323651.3,22569,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730219,156549.00
02/17/2016 12:30,2,0.252,ACTIVE,212.61,337.84,59.959,1455730204,"201051344000417","219011344069620",28.75,4.50,0,325.82,354.67,7.4,5.2,0.009,317434.4,317434.4,22710,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730220,156550.00
02/17/2016 12:30,2,0.357,ACTIVE,212.61,361.29,59.981,1455730204,"274151322000083","219011344069620",33.60,11.70,0,336.34,371.21,12.2,9.8,0.066,592193.6,592193.6,11628,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730221,156551.00
02/17/2016 12:30,2,0.457,ACTIVE,213.29,371.51,59.996,1455730204,"274151322000076","219011344069620",34.31,15.50,0,337.54,382.33,15.9,13.5,0.106,629379.3,629379.3,11635,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730222,156552.00
02/17/2016 12:30,2,0.160,ALERT,213.06,305.08,60.034,1455730204,"201051344000868","219011344069620",22.34,-0.50,0,301.77,340.55,3.6,1.6,0.000,309516.0,309516.0,17827,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,8,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730223,156553.00
02/17/2016 12:30,2,0.340,ACTIVE,212.61,360.99,59.986,1455730204,"274151322000095","219011344069620",33.36,10.30,0,336.34,375.41,11.5,9.2,0.062,622354.6,622354.6,11522,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730224,156554.00
02/17/2016 12:30,2,0.135,ACTIVE,213.06,304.18,59.970,1455730204,"201051344000988","219011344069620",22.68,0.00,0,299.37,315.00,3.1,1.1,0.000,307896.8,307896.8,18100,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730225,156555.00
02/17/2016 12:30,2,0.201,ACTIVE,211.93,336.64,60.023,1455730204,"201051344001025","219011344069620",29.02,4.00,0,324.62,354.07,5.9,3.8,0.013,321042.8,321042.8,22620,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730226,156556.00
02/17/2016 12:30,2,0.262,ACTIVE,213.06,348.36,59.975,1455730204,"201051344000458","219011344069620",32.34,3.70,0,335.14,353.47,8.6,6.4,0.022,318306.0,318306.0,18010,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730227,156557.00
02/17/2016 12:30,2,0.488,ACTIVE,213.96,369.40,59.996,1455730204,"201051344000853","219011344069620",34.25,7.70,0,337.54,382.33,17.0,14.5,0.102,316587.5,316587.5,17657,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730228,156558.00
02/17/2016 12:30,2,0.287,ACTIVE,212.61,342.95,59.922,1455730204,"201051344000685","219011344069620",31.65,5.00,0,335.44,356.78,9.2,7.0,0.035,323503.5,323503.5,22442,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730229,156559.00
02/17/2016 12:30,2,0.234,ACTIVE,212.61,338.74,60.002,1455730204,"201051344000917","219011344069620",30.79,7.30,0,332.13,352.87,7.4,5.2,0.022,321064.3,321064.3,22420,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730230,156560.00
02/17/2016 12:30,2,0.451,ACTIVE,212.61,375.41,59.933,1455730204,"201051344001145","219011344069620",34.95,7.00,0,334.84,395.85,16.1,13.6,0.097,325226.5,325226.5,22318,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730231,156561.00
02/17/2016 12:30,2,0.238,ACTIVE,212.38,338.14,60.028,1455730204,"201051344000651","219011344069620",24.91,3.00,0,298.47,342.95,6.1,3.9,0.009,317413.4,317413.4,22653,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730231,156562.00
02/17/2016 12:30,2,0.789,ACTIVE,212.38,359.18,59.991,1455730204,"274151322000088","219011344069620",33.12,20.70,0,336.34,382.03,26.3,23.5,0.168,574675.2,574675.2,11335,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730232,156563.00
02/17/2016 12:30,2,0.236,ACTIVE,213.29,390.74,59.986,1455730204,"274151322000068","219011344069620",36.72,16.70,0,338.14,402.46,8.8,6.6,0.040,480863.2,480863.2,12191,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730233,156564.00
02/17/2016 12:30,2,0.178,ACTIVE,211.93,336.64,60.023,1455730204,"201051344001135","219011344069620",28.25,4.50,0,299.37,341.15,5.1,3.0,0.004,314102.1,314102.1,22627,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730234,156565.00
02/17/2016 12:30,2,0.170,ALERT,212.83,305.38,60.018,1455730204,"201051344000594","219011344069620",23.85,3.30,0,300.57,348.66,4.1,2.1,0.000,320185.0,320185.0,18049,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730236,156566.00
02/17/2016 12:30,2,0.213,ACTIVE,212.61,337.84,59.959,1455730204,"201051344001203","219011344069620",29.24,3.70,0,333.33,347.16,6.3,4.2,0.013,320406.4,320406.4,22607,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730237,156567.00
02/17/2016 12:30,2,0.895,ACTIVE,212.61,365.49,59.986,1455730204,"274151322000054","219011344069620",33.32,21.00,0,335.74,383.83,30.2,27.2,0.208,587122.5,587122.5,11368,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730238,156568.00
02/17/2016 12:30,2,0.148,ACTIVE,213.51,304.18,60.018,1455730204,"201051344000867","219011344069620",22.36,1.00,0,300.27,307.18,3.4,1.3,0.000,308979.0,308979.0,18060,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730239,156569.00
02/17/2016 12:30,2,0.295,ACTIVE,212.16,360.38,59.975,1455730204,"201051344001093","219011344069620",33.52,5.50,0,333.93,368.50,10.1,7.8,0.022,319541.1,319541.1,22466,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730240,156570.00
02/17/2016 12:30,2,0.607,ACTIVE,213.06,380.22,59.996,1455730204,"201051344000900","219011344069620",35.25,6.30,0,337.54,402.77,21.7,19.0,0.159,324430.8,324430.8,17516,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730241,156571.00
02/17/2016 12:30,2,0.299,ACTIVE,213.51,341.45,59.933,1455730204,"201051344000648","219011344069620",31.59,2.50,0,336.04,352.27,9.6,7.3,0.031,317391.3,317391.3,17763,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730241,156572.00
02/17/2016 12:30,2,1.426,ACTIVE,213.51,388.04,59.986,1455730204,"201051344000569","219011344069620",35.44,10.00,0,368.20,416.29,51.3,47.6,0.407,325713.3,325713.3,17461,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730242,156573.00
02/17/2016 12:30,2,0.303,ACTIVE,213.29,357.68,59.991,1455730204,"201051344000983","219011344069620",33.28,3.30,0,336.04,366.10,10.2,7.9,0.044,318180.6,318180.6,17885,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730243,156574.00
02/17/2016 12:30,2,0.162,ACTIVE,213.29,304.48,59.975,1455730204,"201051344001158","219011344069620",21.41,0.50,0,301.47,313.50,3.5,1.5,0.000,313724.6,313724.6,18082,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730244,156575.00
02/17/2016 12:30,2,0.490,ACTIVE,213.96,351.97,60.007,1455730204,"201051344000576","219011344069620",32.44,3.30,0,336.64,382.63,16.1,13.6,0.080,318965.5,318965.5,17567,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730245,156576.00
02/17/2016 12:30,2,0.850,ACTIVE,212.83,368.50,59.996,1455730204,"274151322000087","219011344069620",33.72,10.70,0,332.13,382.63,29.1,26.1,0.181,562322.8,562322.8,11411,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455730246,156577.00
02/17/2016 12:45,2,0.201,ACTIVE,213.06,339.04,59.975,1455731103,"201051344000645","219011344069620",26.72,2.50,0,333.03,354.37,5.5,3.4,0.004,318194.5,318194.5,17710,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731104,156578.00
02/17/2016 12:45,2,0.396,ACTIVE,211.93,364.89,59.986,1455731103,"274151322000085","219011344069620",33.87,9.70,0,335.14,377.82,13.6,11.2,0.075,589999.4,589999.4,11388,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731105,156579.00
02/17/2016 12:45,2,0.084,ALERT,213.29,301.77,59.938,1455731103,"201051344000633","219011344069620",27.69,1.50,0,296.36,305.38,2.3,0.3,0.000,309755.3,309755.3,18092,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455731107,156580.00
02/17/2016 12:45,2,0.100,ALERT,212.61,302.07,59.970,1455731103,"201051344000469","219011344069620",31.81,-1.50,0,299.67,339.04,3.2,1.2,0.000,310590.7,310590.7,18098,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1455731110,156581.00
02/17/2016 12:45,2,0.156,ALERT,211.48,300.27,59.970,1455731103,"201051344000646","219011344069620",20.89,4.00,0,298.17,348.96,3.3,1.3,0.000,315996.2,315996.2,22622,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731111,156582.00
02/17/2016 12:45,2,0.266,ACTIVE,211.48,348.96,59.991,1455731103,"274151322000052","219011344069620",32.18,15.50,0,334.24,366.10,8.7,6.5,0.035,598025.9,598025.9,11591,0,0,0,L,1151911521,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731112,156583.00
02/17/2016 12:45,2,0.143,ALERT,211.93,300.27,60.007,1455731103,"201051344000585","219011344069620",19.56,4.50,0,298.17,369.40,2.9,0.8,0.000,320844.6,320844.6,22627,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731114,156584.00
02/17/2016 12:45,2,0.170,ALERT,211.93,336.34,60.002,1455731103,"201051344001230","219011344069620",25.74,5.50,0,299.07,348.96,4.5,2.4,0.000,320009.7,320009.7,22424,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731116,156585.00
02/17/2016 12:45,2,0.148,ALERT,212.16,300.87,60.002,1455731103,"201051344000582","219011344069620",19.60,2.00,0,299.07,362.49,3.0,0.9,0.000,313522.9,313522.9,22611,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731118,156586.00
02/17/2016 12:45,2,0.197,ALERT,211.48,335.74,59.996,1455731103,"201051344000955","219011344069620",26.12,5.00,0,298.47,359.78,5.2,3.1,0.000,324045.3,324045.3,22561,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731119,156587.00
02/17/2016 12:45,2,0.270,ACTIVE,211.48,422.90,59.981,1455731103,"274151322000094","219011344069620",40.08,9.70,0,335.74,447.25,11.0,8.7,0.062,480725.8,480725.8,12019,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731120,156588.00
02/17/2016 12:45,2,0.164,ALERT,212.61,302.98,60.039,1455731103,"201051344000579","219011344069620",17.91,3.30,0,301.17,357.08,3.0,1.0,0.000,324625.5,324625.5,18024,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731122,156589.00
02/17/2016 12:45,2,0.166,ALERT,211.70,300.57,59.965,1455731103,"201051344000890","219011344069620",21.19,3.70,0,299.07,340.25,3.6,1.5,0.000,321479.7,321479.7,22559,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731124,156590.00
02/17/2016 12:45,2,0.188,ALERT,211.93,300.57,60.012,1455731103,"201051344000438","219011344069620",24.01,4.00,0,299.07,360.08,4.6,2.5,0.000,323652.2,323652.2,22570,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731126,156591.00
02/17/2016 12:45,2,0.207,ALERT,212.16,299.67,60.012,1455731103,"201051344000417","219011344069620",19.68,3.70,0,297.87,340.55,4.1,2.1,0.000,317435.1,317435.1,22711,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731127,156592.00
02/17/2016 12:45,2,0.168,ACTIVE,211.70,337.54,59.981,1455731103,"274151322000083","219011344069620",31.17,12.70,0,334.84,368.20,5.3,3.2,0.013,592194.9,592194.9,11629,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731128,156593.00
02/17/2016 12:45,2,0.215,ACTIVE,212.38,366.40,59.986,1455731103,"274151322000076","219011344069620",34.17,16.00,0,337.54,378.42,7.4,5.2,0.031,629381.1,629381.1,11636,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731129,156594.00
02/17/2016 12:45,2,0.070,ALERT,212.38,302.68,60.002,1455731103,"201051344000868","219011344069620",32.70,-1.00,0,300.57,314.70,2.4,0.3,0.000,309516.1,309516.1,17829,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1455731131,156595.00
02/17/2016 12:45,2,0.160,ACTIVE,211.93,337.54,59.996,1455731103,"274151322000095","219011344069620",30.47,11.00,0,333.93,368.20,4.9,2.8,0.022,622355.7,622355.7,11523,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731132,156596.00
02/17/2016 12:45,2,0.059,ALERT,212.38,302.07,59.986,1455731103,"201051344000988","219011344069620",30.91,0.00,0,297.26,305.68,1.9,0.0,0.000,307896.9,307896.9,18101,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455731134,156597.00
02/17/2016 12:45,2,0.141,ALERT,211.48,299.37,60.002,1455731103,"201051344001025","219011344069620",21.47,3.70,0,297.87,358.28,3.1,1.1,0.000,321043.2,321043.2,22621,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731136,156598.00
02/17/2016 12:45,2,0.184,ALERT,212.16,302.37,59.986,1455731103,"201051344000458","219011344069620",23.97,2.50,0,301.47,361.89,4.5,2.4,0.000,318306.9,318306.9,18011,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731138,156599.00
02/17/2016 12:45,2,0.289,ACTIVE,213.06,340.25,59.986,1455731103,"201051344000853","219011344069620",29.64,6.70,0,337.24,377.82,8.7,6.5,0.031,316589.7,316589.7,17658,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731139,156600.00
02/17/2016 12:45,2,0.199,ACTIVE,212.16,337.54,60.012,1455731103,"201051344000685","219011344069620",26.02,4.50,0,311.99,359.78,5.3,3.2,0.004,323504.5,323504.5,22443,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731140,156601.00
02/17/2016 12:45,2,0.158,ALERT,212.16,318.00,59.954,1455731103,"201051344000917","219011344069620",24.63,6.70,0,297.57,349.86,4.0,1.9,0.000,321065.0,321065.0,22421,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731142,156602.00
02/17/2016 12:45,2,0.279,ACTIVE,212.16,357.38,59.965,1455731103,"201051344001145","219011344069620",33.22,6.30,0,334.84,392.55,9.4,7.2,0.040,325228.7,325228.7,22319,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731142,156603.00
02/17/2016 12:45,2,0.162,ALERT,211.70,299.37,59.996,1455731103,"201051344000651","219011344069620",19.26,2.50,0,297.87,350.47,3.2,1.1,0.000,317413.8,317413.8,22654,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1455731144,156604.00
02/17/2016 12:45,2,0.371,ACTIVE,211.25,365.49,59.981,1455731103,"274151322000088","219011344069620",34.07,20.00,0,335.14,371.51,12.9,10.5,0.071,574678.6,574678.6,11336,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731145,156605.00
