ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 12:45,2,0.121,ACTIVE,212.38,338.74,59.970,1455731103,"274151322000068","219011344069620",30.40,16.30,0,335.74,405.17,3.8,1.7,0.013,480863.9,480863.9,12192,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731146,156606.00
02/17/2016 12:45,2,0.135,ALERT,211.48,299.97,59.981,1455731103,"201051344001135","219011344069620",20.63,4.00,0,298.47,357.68,2.9,0.8,0.000,314102.4,314102.4,22628,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731148,156607.00
02/17/2016 12:45,2,0.137,ALERT,212.16,302.37,59.933,1455731103,"201051344000594","219011344069620",14.89,3.00,0,299.97,339.34,2.1,0.1,0.000,320185.3,320185.3,18051,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455731150,156608.00
02/17/2016 12:45,2,0.150,ALERT,211.70,299.67,59.981,1455731103,"201051344001203","219011344069620",21.55,3.00,0,298.47,349.26,3.3,1.3,0.000,320406.9,320406.9,22608,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731151,156609.00
02/17/2016 12:45,2,0.414,ACTIVE,211.70,368.80,59.970,1455731103,"274151322000054","219011344069620",34.31,20.30,0,332.13,374.51,14.5,12.0,0.071,587126.2,587126.2,11369,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731152,156610.00
02/17/2016 12:45,2,0.074,ALERT,212.83,301.47,60.002,1455731103,"201051344000867","219011344069620",30.89,1.00,0,297.26,306.58,2.3,0.3,0.000,308979.1,308979.1,18061,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455731154,156611.00
02/17/2016 12:45,2,0.236,ALERT,211.93,325.22,59.986,1455731103,"201051344001093","219011344069620",24.05,4.50,0,298.77,364.89,5.8,3.7,0.000,319542.2,319542.2,22467,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731156,156612.00
02/17/2016 12:45,2,0.301,ACTIVE,212.61,355.58,59.970,1455731103,"201051344000900","219011344069620",32.96,5.00,0,335.74,395.55,10.1,7.8,0.062,324433.3,324433.3,17517,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731157,156613.00
02/17/2016 12:45,2,0.195,ALERT,212.61,338.14,59.996,1455731103,"201051344000648","219011344069620",27.21,1.50,0,300.57,357.98,5.4,3.3,0.004,317392.4,317392.4,17764,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731159,156614.00
02/17/2016 12:45,2,0.668,ACTIVE,212.61,386.53,59.981,1455731103,"201051344000569","219011344069620",35.98,8.50,0,335.44,409.68,24.3,21.5,0.164,325720.0,325720.0,17462,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731160,156615.00
02/17/2016 12:45,2,0.186,ACTIVE,212.61,338.14,59.991,1455731103,"201051344000983","219011344069620",28.35,3.00,0,328.52,361.29,5.3,3.2,0.004,318181.6,318181.6,17886,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731160,156616.00
02/17/2016 12:45,2,0.049,ALERT,212.38,301.47,59.991,1455731103,"201051344001158","219011344069620",30.75,0.00,0,298.47,305.98,1.6,0.0,0.000,313724.6,313724.6,18083,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455731162,156617.00
02/17/2016 12:45,2,0.283,ACTIVE,213.06,349.56,59.996,1455731103,"201051344000576","219011344069620",32.38,2.50,0,336.34,370.30,9.3,7.1,0.022,318967.6,318967.6,17568,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731163,156618.00
02/17/2016 12:45,2,0.398,ACTIVE,211.70,364.59,60.018,1455731103,"274151322000087","219011344069620",33.97,10.30,0,335.44,376.31,13.8,11.3,0.071,562326.4,562326.4,11412,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455731164,156619.00
02/17/2016 13:00,2,0.301,ALERT,213.74,341.45,59.996,1455732003,"201051344000645","219011344069620",31.41,2.00,0,299.67,358.58,9.6,7.4,0.035,318195.9,318195.9,17711,0,0,0,L,1122011218,0,122.46,122.46,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732005,156620.00
02/17/2016 13:00,2,0.947,ACTIVE,212.83,372.41,59.986,1455732003,"274151322000085","219011344069620",34.23,10.00,0,332.73,393.75,32.8,29.7,0.217,590005.0,590005.0,11389,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732006,156621.00
02/17/2016 13:00,2,0.152,ALERT,213.96,304.48,59.996,1455732003,"201051344000633","219011344069620",20.71,1.50,0,297.87,306.58,3.2,1.2,0.000,309755.5,309755.5,18094,0,0,0,L,1122011218,0,122.46,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1455732008,156622.00
02/17/2016 13:00,2,0.211,ALERT,213.51,305.08,60.023,1455732003,"201051344000469","219011344069620",22.20,-1.50,0,298.17,351.67,4.8,2.7,0.000,310591.2,310591.2,18100,0,0,0,L,1122011218,0,121.55,122.68,0002,-3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1455732010,156623.00
02/17/2016 13:00,2,0.227,ALERT,212.16,337.84,59.986,1455732003,"201051344000646","219011344069620",27.61,4.50,0,297.57,352.57,6.4,4.2,0.009,315997.0,315997.0,22624,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732011,156624.00
02/17/2016 13:00,2,0.559,ACTIVE,212.38,360.38,59.981,1455732003,"274151322000052","219011344069620",33.26,15.80,0,336.04,374.81,18.8,16.2,0.119,598029.2,598029.2,11592,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732012,156625.00
02/17/2016 13:00,2,0.197,ALERT,212.61,338.74,60.012,1455732003,"201051344000585","219011344069620",28.31,5.00,0,297.57,372.11,5.7,3.6,0.009,320845.3,320845.3,22629,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732014,156626.00
02/17/2016 13:00,2,0.250,ACTIVE,212.38,338.14,59.996,1455732003,"201051344001230","219011344069620",30.00,5.50,0,297.87,355.88,7.6,5.4,0.027,320010.8,320010.8,22426,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732015,156627.00
02/17/2016 13:00,2,0.205,ALERT,212.83,338.74,59.965,1455732003,"201051344000582","219011344069620",27.45,2.50,0,298.47,344.76,5.7,3.6,0.004,313523.5,313523.5,22613,0,0,0,L,1122011218,0,122.23,121.78,0002,-0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732017,156628.00
02/17/2016 13:00,2,0.264,ACTIVE,212.38,338.44,59.933,1455732003,"201051344000955","219011344069620",31.19,6.00,0,297.87,400.36,8.3,6.1,0.022,324046.6,324046.6,22563,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732018,156629.00
02/17/2016 13:00,2,0.695,ACTIVE,212.61,393.15,59.981,1455732003,"274151322000094","219011344069620",36.44,10.30,0,336.64,441.24,25.7,22.8,0.177,480730.3,480730.3,12020,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732019,156630.00
02/17/2016 13:00,2,0.197,ALERT,213.51,336.64,59.991,1455732003,"201051344000579","219011344069620",26.58,3.70,0,300.27,366.70,5.3,3.2,0.000,324626.1,324626.1,18026,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732020,156631.00
02/17/2016 13:00,2,0.219,ALERT,212.16,337.84,59.938,1455732003,"201051344000890","219011344069620",28.80,4.00,0,298.17,354.37,6.4,4.3,0.004,321480.5,321480.5,22561,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732022,156632.00
02/17/2016 13:00,2,0.252,ALERT,212.61,340.85,59.975,1455732003,"201051344000438","219011344069620",31.51,4.50,0,298.17,394.95,8.0,5.8,0.018,323653.4,323653.4,22572,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732024,156633.00
02/17/2016 13:00,2,0.250,ALERT,212.61,338.74,59.970,1455732003,"201051344000417","219011344069620",28.45,4.50,0,296.36,378.42,7.2,5.0,0.004,317436.1,317436.1,22713,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732026,156634.00
02/17/2016 13:00,2,0.354,ACTIVE,212.83,362.19,60.002,1455732003,"274151322000083","219011344069620",33.73,13.70,0,334.84,374.81,12.1,9.8,0.062,592196.8,592196.8,11630,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732027,156635.00
02/17/2016 13:00,2,0.463,ACTIVE,212.83,375.11,59.981,1455732003,"274151322000076","219011344069620",34.69,16.30,0,336.04,387.74,16.3,13.8,0.102,629383.8,629383.8,11637,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732028,156636.00
02/17/2016 13:00,2,0.150,ALERT,213.29,305.38,59.986,1455732003,"201051344000868","219011344069620",22.52,-1.00,0,299.97,341.15,3.5,1.4,0.000,309516.4,309516.4,17831,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1455732030,156637.00
02/17/2016 13:00,2,0.332,ACTIVE,212.83,362.49,60.002,1455732003,"274151322000095","219011344069620",33.62,12.00,0,335.14,380.82,11.3,9.0,0.057,622357.4,622357.4,11524,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732031,156638.00
02/17/2016 13:00,2,0.199,ALERT,212.16,337.24,60.012,1455732003,"201051344001025","219011344069620",28.69,4.00,0,296.96,375.11,5.8,3.7,0.004,321043.9,321043.9,22623,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732033,156639.00
02/17/2016 13:00,2,0.256,ALERT,213.29,339.95,59.975,1455732003,"201051344000458","219011344069620",31.37,3.00,0,300.27,405.77,8.2,5.9,0.018,318308.1,318308.1,18013,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732035,156640.00
02/17/2016 13:00,2,0.475,ACTIVE,213.96,371.21,59.954,1455732003,"201051344000853","219011344069620",34.47,6.30,0,334.54,386.53,16.6,14.1,0.093,316592.6,316592.6,17659,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732036,156641.00
02/17/2016 13:00,2,0.291,ALERT,212.61,340.85,60.002,1455732003,"201051344000685","219011344069620",31.51,5.00,0,297.57,366.70,9.3,7.0,0.035,323505.9,323505.9,22444,0,0,0,L,1122011218,0,122.68,121.33,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732038,156642.00
02/17/2016 13:00,2,0.297,ALERT,212.61,339.04,60.012,1455732003,"201051344000917","219011344069620",22.07,6.70,0,296.36,361.89,6.7,4.5,0.031,321065.9,321065.9,22423,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732040,156643.00
02/17/2016 13:00,2,0.477,ACTIVE,212.38,376.62,60.012,1455732003,"201051344001145","219011344069620",35.07,7.00,0,335.74,409.98,17.0,14.5,0.110,325231.7,325231.7,22320,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732041,156644.00
02/17/2016 13:00,2,0.242,ALERT,212.38,338.14,59.996,1455732003,"201051344000651","219011344069620",23.80,3.00,0,297.26,346.26,5.9,3.8,0.000,317414.5,317414.5,22656,0,0,0,L,1122011218,0,122.46,121.10,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732042,156645.00
02/17/2016 13:00,2,0.797,ACTIVE,212.16,371.81,59.996,1455732003,"274151322000088","219011344069620",34.13,19.50,0,336.64,392.85,27.7,24.8,0.177,574683.7,574683.7,11337,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732043,156646.00
02/17/2016 13:00,2,0.223,ACTIVE,213.51,422.30,59.975,1455732003,"274151322000068","219011344069620",39.94,17.30,0,336.34,472.20,9.0,6.8,0.040,480865.2,480865.2,12193,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732044,156647.00
02/17/2016 13:00,2,0.178,ALERT,212.16,337.24,59.975,1455732003,"201051344001135","219011344069620",28.29,5.00,0,297.87,371.21,5.1,3.0,0.004,314103.0,314103.0,22630,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732046,156648.00
02/17/2016 13:00,2,0.168,ALERT,213.06,305.98,59.981,1455732003,"201051344000594","219011344069620",23.16,3.00,0,299.07,352.57,3.9,1.9,0.000,320185.6,320185.6,18053,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1455732048,156649.00
02/17/2016 13:00,2,0.225,ALERT,212.16,337.54,59.965,1455732003,"201051344001203","219011344069620",25.98,3.30,0,297.57,343.85,6.0,3.8,0.009,320407.6,320407.6,22610,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732050,156650.00
02/17/2016 13:00,2,0.840,ACTIVE,212.38,371.21,59.965,1455732003,"274151322000054","219011344069620",34.35,20.00,0,332.13,395.55,29.4,26.4,0.194,587131.7,587131.7,11370,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732051,156651.00
02/17/2016 13:00,2,0.139,ALERT,213.51,304.18,59.975,1455732003,"201051344000867","219011344069620",20.57,0.50,0,298.47,307.18,2.9,0.9,0.000,308979.3,308979.3,18063,0,0,0,L,1122011218,0,122.23,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1455732053,156652.00
02/17/2016 13:00,2,0.293,ACTIVE,212.38,339.65,60.002,1455732003,"201051344001093","219011344069620",31.31,4.50,0,297.57,383.53,9.3,7.1,0.022,319543.7,319543.7,22469,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732053,156653.00
02/17/2016 13:00,2,0.549,ACTIVE,213.29,384.13,59.965,1455732003,"201051344000900","219011344069620",35.66,5.00,0,337.24,409.98,19.9,17.3,0.141,324437.0,324437.0,17518,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732054,156654.00
02/17/2016 13:00,2,0.275,ACTIVE,213.51,340.25,60.044,1455732003,"201051344000648","219011344069620",30.75,1.50,0,298.77,363.39,8.6,6.4,0.022,317393.7,317393.7,17766,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732055,156655.00
02/17/2016 13:00,2,1.230,ACTIVE,213.51,389.54,59.970,1455732003,"201051344000569","219011344069620",35.70,7.70,0,374.21,426.21,44.6,41.2,0.349,325729.3,325729.3,17463,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732056,156656.00
02/17/2016 13:00,2,0.270,ALERT,213.29,342.05,60.002,1455732003,"201051344000983","219011344069620",31.61,3.00,0,299.67,369.70,8.7,6.5,0.031,318183.1,318183.1,17887,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732058,156657.00
02/17/2016 13:00,2,0.148,ALERT,213.51,304.48,59.975,1455732003,"201051344001158","219011344069620",20.48,0.50,0,298.77,340.25,3.1,1.1,0.000,313724.8,313724.8,18085,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,4,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1455732060,156658.00
02/17/2016 13:00,2,0.432,ACTIVE,213.96,348.06,59.996,1455732003,"201051344000576","219011344069620",32.12,2.50,0,336.64,385.33,14.1,11.7,0.071,318969.8,318969.8,17569,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732061,156659.00
02/17/2016 13:00,2,0.805,ACTIVE,212.61,369.10,59.949,1455732003,"274151322000087","219011344069620",33.89,11.30,0,332.73,391.94,27.6,24.7,0.172,562331.8,562331.8,11413,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732062,156660.00
02/17/2016 13:00,2,0.133,ALERT,213.29,304.78,59.970,1455732003,"201051344000988","219011344069620",21.33,0.00,0,299.67,306.28,2.9,0.8,0.000,307897.1,307897.1,18104,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1455732064,156661.00
02/17/2016 13:15,2,0.270,ACTIVE,213.51,350.17,59.981,1455732903,"201051344000645","219011344069620",32.50,2.50,0,336.64,361.59,8.9,6.6,0.031,318197.4,318197.4,17713,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732904,156662.00
02/17/2016 13:15,2,0.895,ACTIVE,212.16,373.61,59.959,1455732903,"274151322000085","219011344069620",34.17,10.70,0,336.04,394.65,31.0,28.0,0.203,590010.7,590010.7,11390,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732905,156663.00
02/17/2016 13:15,2,0.145,ALERT,213.29,303.28,59.959,1455732903,"201051344000633","219011344069620",18.96,1.50,0,299.97,306.58,2.8,0.8,0.000,309755.7,309755.7,18096,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1455732907,156664.00
02/17/2016 13:15,2,0.195,ALERT,213.06,303.88,59.965,1455732903,"201051344000469","219011344069620",23.02,-1.00,0,300.87,348.66,4.6,2.5,0.000,310591.7,310591.7,18102,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732909,156665.00
02/17/2016 13:15,2,0.217,ALERT,211.70,337.24,59.975,1455732903,"201051344000646","219011344069620",26.50,5.00,0,298.17,359.78,5.8,3.7,0.000,315997.7,315997.7,22626,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732911,156666.00
02/17/2016 13:15,2,0.539,ACTIVE,211.93,356.48,59.954,1455732903,"274151322000052","219011344069620",32.92,17.00,0,335.44,376.92,18.0,15.4,0.115,598032.5,598032.5,11593,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732912,156667.00
02/17/2016 13:15,2,0.186,ALERT,212.16,337.84,59.991,1455732903,"201051344000585","219011344069620",27.35,5.50,0,298.47,363.09,5.2,3.1,0.000,320845.9,320845.9,22631,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732913,156668.00
02/17/2016 13:15,2,0.240,ACTIVE,211.93,336.64,59.981,1455732903,"201051344001230","219011344069620",29.40,6.00,0,331.53,374.51,7.2,5.0,0.018,320012.0,320012.0,22427,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732914,156669.00
02/17/2016 13:15,2,0.195,ALERT,212.38,337.24,59.981,1455732903,"201051344000582","219011344069620",27.12,2.50,0,299.97,362.19,5.4,3.3,0.004,313524.2,313524.2,22615,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732916,156670.00
02/17/2016 13:15,2,0.244,ACTIVE,211.48,336.64,59.912,1455732903,"201051344000955","219011344069620",29.84,6.30,0,332.43,363.39,7.4,5.2,0.013,324047.8,324047.8,22564,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732917,156671.00
02/17/2016 13:15,2,0.662,ACTIVE,212.16,390.14,59.975,1455732903,"274151322000094","219011344069620",36.50,11.30,0,333.63,411.18,24.6,21.8,0.159,480735.2,480735.2,12021,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732918,156672.00
02/17/2016 13:15,2,0.191,ALERT,213.06,304.48,59.959,1455732903,"201051344000579","219011344069620",23.58,4.00,0,302.37,346.56,4.6,2.5,0.000,324626.7,324626.7,18028,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732920,156673.00
02/17/2016 13:15,2,0.201,ALERT,211.93,336.64,59.933,1455732903,"201051344000890","219011344069620",27.83,4.50,0,299.07,357.98,5.7,3.6,0.004,321481.3,321481.3,22563,0,0,0,L,1122011218,0,122.01,120.65,0002,4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732922,156674.00
02/17/2016 13:15,2,0.230,ACTIVE,211.93,337.54,59.949,1455732903,"201051344000438","219011344069620",30.12,5.50,0,329.13,366.40,7.1,4.9,0.013,323654.6,323654.6,22574,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732923,156675.00
02/17/2016 13:15,2,0.227,ALERT,212.16,337.84,59.912,1455732903,"201051344000417","219011344069620",26.88,5.00,0,298.47,358.28,6.2,4.1,0.000,317437.1,317437.1,22715,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732924,156676.00
02/17/2016 13:15,2,0.285,ACTIVE,212.16,357.98,59.975,1455732903,"274151322000083","219011344069620",33.36,15.30,0,336.64,376.92,9.6,7.4,0.044,592198.7,592198.7,11631,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732925,156677.00
02/17/2016 13:15,2,0.373,ACTIVE,212.61,371.51,59.928,1455732903,"274151322000076","219011344069620",34.57,17.00,0,337.24,390.44,13.1,10.7,0.071,629386.5,629386.5,11638,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732926,156678.00
02/17/2016 13:15,2,0.141,ALERT,212.83,304.48,59.954,1455732903,"201051344000868","219011344069620",20.00,-1.00,0,302.37,351.37,2.9,0.8,0.000,309516.6,309516.6,17833,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732928,156679.00
02/17/2016 13:15,2,0.195,ACTIVE,211.93,376.62,59.933,1455732903,"274151322000095","219011344069620",35.23,13.70,0,336.94,392.85,7.2,5.1,0.031,622358.8,622358.8,11525,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732929,156680.00
02/17/2016 13:15,2,0.121,ALERT,212.83,303.88,59.975,1455732903,"201051344000988","219011344069620",18.89,0.00,0,299.37,340.85,2.3,0.3,0.000,307897.2,307897.2,18106,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1455732931,156681.00
02/17/2016 13:15,2,0.182,ALERT,211.70,336.64,59.917,1455732903,"201051344001025","219011344069620",27.29,4.00,0,297.87,353.47,5.0,2.9,0.000,321044.5,321044.5,22625,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732933,156682.00
02/17/2016 13:15,2,0.232,ALERT,212.83,338.44,59.912,1455732903,"201051344000458","219011344069620",29.88,3.30,0,302.68,358.88,7.1,4.9,0.013,318309.2,318309.2,18015,0,0,0,L,1122011218,0,121.78,121.78,0002,0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732934,156683.00
02/17/2016 13:15,2,0.430,ACTIVE,213.51,363.69,59.949,1455732903,"201051344000853","219011344069620",33.70,7.70,0,337.84,388.94,14.7,12.3,0.080,316595.3,316595.3,17660,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732935,156684.00
02/17/2016 13:15,2,0.240,ACTIVE,212.16,351.07,59.965,1455732903,"201051344000685","219011344069620",32.58,5.50,0,335.14,370.60,8.0,5.8,0.027,323507.2,323507.2,22446,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732936,156685.00
02/17/2016 13:15,2,0.279,ACTIVE,212.16,338.74,59.965,1455732903,"201051344000917","219011344069620",22.01,7.00,0,332.13,344.76,6.2,4.1,0.022,321066.8,321066.8,22425,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732937,156686.00
02/17/2016 13:15,2,0.463,ACTIVE,211.93,373.01,59.975,1455732903,"201051344001145","219011344069620",34.69,7.70,0,334.54,404.87,16.3,13.8,0.088,325234.7,325234.7,22321,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732938,156687.00
02/17/2016 13:15,2,0.213,ALERT,212.16,340.85,59.970,1455732903,"201051344000651","219011344069620",25.39,3.30,0,298.17,362.79,5.5,3.4,0.000,317415.2,317415.2,22658,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732940,156688.00
02/17/2016 13:15,2,0.736,ACTIVE,211.93,367.30,59.954,1455732903,"274151322000088","219011344069620",34.01,20.00,0,335.44,391.34,25.4,22.5,0.159,574688.5,574688.5,11338,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732941,156689.00
02/17/2016 13:15,2,0.219,ACTIVE,213.06,420.20,59.965,1455732903,"274151322000068","219011344069620",39.88,18.00,0,337.24,486.93,8.8,6.6,0.040,480866.4,480866.4,12194,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732942,156690.00
02/17/2016 13:15,2,0.170,ALERT,211.48,336.34,59.986,1455732903,"201051344001135","219011344069620",27.61,5.50,0,299.37,367.00,4.8,2.7,0.004,314103.5,314103.5,22632,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732944,156691.00
02/17/2016 13:15,2,0.162,ALERT,212.38,303.58,59.970,1455732903,"201051344000594","219011344069620",22.68,3.30,0,301.47,348.06,3.8,1.7,0.000,320186.0,320186.0,18055,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732945,156692.00
02/17/2016 13:15,2,0.230,ALERT,211.93,336.64,60.002,1455732903,"201051344001203","219011344069620",25.27,3.00,0,298.77,362.49,5.9,3.8,0.009,320408.3,320408.3,22612,0,0,0,L,1122011218,0,122.23,120.88,0002,0,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732947,156693.00
02/17/2016 13:15,2,0.887,ACTIVE,211.93,369.70,59.986,1455732903,"274151322000054","219011344069620",34.29,21.00,0,331.83,394.05,30.8,27.8,0.194,587137.0,587137.0,11371,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732948,156694.00
02/17/2016 13:15,2,0.141,ALERT,213.06,303.28,59.965,1455732903,"201051344000867","219011344069620",20.91,0.50,0,300.57,307.78,3.0,1.0,0.000,308979.4,308979.4,18065,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1455732950,156695.00
02/17/2016 13:15,2,0.309,ACTIVE,211.93,347.46,59.944,1455732903,"201051344001093","219011344069620",32.14,4.00,0,332.73,363.69,10.1,7.8,0.035,319545.2,319545.2,22470,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732951,156696.00
02/17/2016 13:15,2,0.660,ACTIVE,213.06,391.04,59.970,1455732903,"201051344000900","219011344069620",36.32,6.30,0,337.84,408.48,24.2,21.4,0.177,324440.6,324440.6,17519,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732952,156697.00
02/17/2016 13:15,2,0.291,ACTIVE,213.29,341.15,59.986,1455732903,"201051344000648","219011344069620",31.33,1.00,0,336.04,366.40,9.3,7.1,0.022,317395.1,317395.1,17767,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732953,156698.00
02/17/2016 13:15,2,1.404,ACTIVE,213.29,391.34,59.996,1455732903,"201051344000569","219011344069620",35.80,8.50,0,335.74,425.31,50.9,47.2,0.407,325738.0,325738.0,17464,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732954,156699.00
02/17/2016 13:15,2,0.250,ACTIVE,213.06,366.40,59.991,1455732903,"201051344000983","219011344069620",34.17,3.30,0,336.34,375.71,8.7,6.5,0.027,318184.4,318184.4,17889,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732955,156700.00
02/17/2016 13:15,2,0.139,ALERT,212.83,303.88,59.970,1455732903,"201051344001158","219011344069620",22.80,1.00,0,301.17,341.45,3.2,1.2,0.000,313725.0,313725.0,18087,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1455732956,156701.00
02/17/2016 13:15,2,0.455,ACTIVE,213.29,348.96,59.996,1455732903,"201051344000576","219011344069620",32.12,3.00,0,336.64,383.53,14.9,12.4,0.071,318972.4,318972.4,17570,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732957,156702.00
02/17/2016 13:15,2,0.912,ACTIVE,212.38,368.80,59.986,1455732903,"274151322000087","219011344069620",34.07,11.30,0,331.53,391.64,31.4,28.4,0.203,562337.1,562337.1,11414,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455732958,156703.00
02/17/2016 13:30,2,0.309,ACTIVE,213.74,340.85,59.954,1455733803,"201051344000645","219011344069620",31.33,1.50,0,337.24,361.29,9.8,7.5,0.040,318199.0,318199.0,17714,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733805,156704.00
02/17/2016 13:30,2,1.035,ACTIVE,212.61,370.90,59.991,1455733803,"274151322000085","219011344069620",34.23,10.70,0,335.74,389.24,36.0,32.8,0.225,590017.9,590017.9,11391,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733806,156705.00
02/17/2016 13:30,2,0.152,ALERT,213.74,303.28,59.965,1455733803,"201051344000633","219011344069620",20.57,1.00,0,298.77,305.98,3.2,1.2,0.000,309755.9,309755.9,18098,0,0,0,L,1122011218,0,122.46,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1455733807,156706.00
02/17/2016 13:30,2,0.201,ALERT,213.29,304.18,59.959,1455733803,"201051344000469","219011344069620",23.72,-2.00,0,300.27,339.95,4.9,2.8,0.000,310592.3,310592.3,18104,0,0,0,L,1122011218,0,121.33,122.46,0002,-4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733809,156707.00
02/17/2016 13:30,2,0.227,ALERT,212.16,338.14,59.965,1455733803,"201051344000646","219011344069620",27.17,3.70,0,296.66,362.49,6.2,4.1,0.009,315998.6,315998.6,22628,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733811,156708.00
02/17/2016 13:30,2,0.625,ACTIVE,212.38,365.19,59.986,1455733803,"274151322000052","219011344069620",33.54,17.80,0,335.74,375.11,21.1,18.5,0.137,598036.6,598036.6,11594,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733812,156709.00
02/17/2016 13:30,2,0.203,ALERT,212.83,338.74,59.975,1455733803,"201051344000585","219011344069620",28.15,4.50,0,297.26,377.52,5.8,3.7,0.009,320846.7,320846.7,22633,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733814,156710.00
02/17/2016 13:30,2,0.268,ACTIVE,212.38,338.14,59.970,1455733803,"201051344001230","219011344069620",30.95,6.00,0,330.63,362.79,8.4,6.2,0.031,320013.3,320013.3,22428,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733815,156711.00
02/17/2016 13:30,2,0.207,ALERT,213.06,339.04,59.986,1455733803,"201051344000582","219011344069620",29.34,2.50,0,298.77,371.51,6.2,4.1,0.004,313525.1,313525.1,22617,0,0,0,L,1122011218,0,122.23,122.01,0002,-0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733817,156712.00
02/17/2016 13:30,2,0.268,ACTIVE,212.16,344.15,59.970,1455733803,"201051344000955","219011344069620",31.83,6.30,0,328.52,360.99,8.7,6.5,0.027,324049.3,324049.3,22565,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733818,156713.00
02/17/2016 13:30,2,0.914,ACTIVE,212.61,390.14,59.949,1455733803,"274151322000094","219011344069620",36.12,12.00,0,334.84,405.17,33.4,30.3,0.230,480741.7,480741.7,12022,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733819,156714.00
02/17/2016 13:30,2,0.205,ALERT,213.51,340.85,59.975,1455733803,"201051344000579","219011344069620",27.39,3.70,0,301.77,353.47,5.7,3.6,0.000,324627.5,324627.5,18030,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,9,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733820,156715.00
02/17/2016 13:30,2,0.232,ALERT,212.61,337.24,59.965,1455733803,"201051344000890","219011344069620",29.68,5.00,0,298.17,356.18,7.0,4.8,0.013,321482.4,321482.4,22565,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733822,156716.00
02/17/2016 13:30,2,0.281,ACTIVE,212.83,338.74,59.938,1455733803,"201051344000438","219011344069620",31.27,5.50,0,311.39,360.08,9.0,6.7,0.027,323656.0,323656.0,22575,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733823,156717.00
02/17/2016 13:30,2,0.262,ALERT,213.06,339.04,60.023,1455733803,"201051344000417","219011344069620",29.42,4.50,0,296.96,371.21,7.8,5.7,0.009,317438.3,317438.3,22717,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733825,156718.00
02/17/2016 13:30,2,0.424,ACTIVE,212.83,364.59,59.975,1455733803,"274151322000083","219011344069620",33.93,16.30,0,335.74,374.81,14.7,12.2,0.084,592201.1,592201.1,11632,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733826,156719.00
02/17/2016 13:30,2,0.551,ACTIVE,213.06,377.22,59.970,1455733803,"274151322000076","219011344069620",35.17,17.50,0,336.04,387.74,19.7,17.1,0.119,629390.0,629390.0,11639,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733827,156720.00
02/17/2016 13:30,2,0.207,ACTIVE,212.61,383.53,59.970,1455733803,"274151322000095","219011344069620",36.00,14.70,0,335.44,389.54,7.4,5.2,0.031,622360.0,622360.0,11526,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733829,156721.00
02/17/2016 13:30,2,0.139,ALERT,213.29,304.78,60.002,1455733803,"201051344000988","219011344069620",22.80,-0.50,0,298.77,306.28,3.2,1.2,0.000,307897.3,307897.3,18108,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455733830,156722.00
02/17/2016 13:30,2,0.211,ALERT,212.61,337.84,59.991,1455733803,"201051344001025","219011344069620",29.12,3.70,0,297.57,359.18,6.3,4.1,0.009,321045.3,321045.3,22627,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733832,156723.00
02/17/2016 13:30,2,0.260,ALERT,213.51,343.85,60.012,1455733803,"201051344000458","219011344069620",31.91,3.00,0,302.07,360.38,8.4,6.2,0.022,318310.5,318310.5,18017,0,0,0,L,1122011218,0,122.23,122.23,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733834,156724.00
02/17/2016 13:30,2,0.498,ACTIVE,214.19,371.21,59.954,1455733803,"201051344000853","219011344069620",34.51,6.30,0,337.54,387.44,17.4,14.9,0.102,316598.7,316598.7,17661,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733835,156725.00
02/17/2016 13:30,2,0.295,ACTIVE,213.06,344.15,59.986,1455733803,"201051344000685","219011344069620",31.83,5.00,0,334.54,361.89,9.5,7.2,0.040,323508.8,323508.8,22447,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733836,156726.00
02/17/2016 13:30,2,0.311,ACTIVE,212.83,339.34,59.981,1455733803,"201051344000917","219011344069620",22.24,6.70,0,330.93,343.85,7.0,4.8,0.027,321067.9,321067.9,22426,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733837,156727.00
02/17/2016 13:30,2,0.537,ACTIVE,212.61,380.22,59.975,1455733803,"201051344001145","219011344069620",35.40,8.50,0,334.84,404.57,19.3,16.7,0.124,325238.5,325238.5,22322,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733838,156728.00
02/17/2016 13:30,2,0.227,ALERT,212.61,339.04,59.970,1455733803,"201051344000651","219011344069620",25.43,3.00,0,297.26,369.40,5.8,3.7,0.004,317416.0,317416.0,22660,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733840,156729.00
02/17/2016 13:30,2,0.812,ACTIVE,212.38,368.20,59.986,1455733803,"274151322000088","219011344069620",33.93,19.80,0,335.14,385.63,28.0,25.1,0.177,574694.5,574694.5,11339,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733841,156730.00
02/17/2016 13:30,2,0.230,ACTIVE,213.29,438.83,59.975,1455733803,"274151322000068","219011344069620",41.71,19.50,0,337.84,468.89,9.8,7.5,0.044,480868.2,480868.2,12195,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733842,156731.00
02/17/2016 13:30,2,0.172,ALERT,212.16,336.94,59.986,1455733803,"201051344001135","219011344069620",27.87,5.00,0,297.57,363.09,4.9,2.8,0.009,314104.1,314104.1,22634,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733844,156732.00
02/17/2016 13:30,2,0.193,ALERT,212.83,303.88,59.970,1455733803,"201051344000594","219011344069620",19.86,2.50,0,300.27,338.74,3.9,1.9,0.000,320186.4,320186.4,18057,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455733845,156733.00
02/17/2016 13:30,2,0.232,ALERT,212.38,337.84,59.944,1455733803,"201051344001203","219011344069620",25.54,3.00,0,297.87,370.00,6.0,3.9,0.009,320409.2,320409.2,22614,0,0,0,L,1122011218,0,122.46,121.10,0002,-0,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733847,156734.00
02/17/2016 13:30,2,0.939,ACTIVE,212.61,376.31,59.970,1455733803,"274151322000054","219011344069620",34.27,19.80,0,331.53,391.04,32.7,29.6,0.225,587143.8,587143.8,11372,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733848,156735.00
02/17/2016 13:30,2,0.143,ALERT,213.51,302.98,59.981,1455733803,"201051344000867","219011344069620",20.83,0.50,0,300.27,306.58,3.0,1.0,0.000,308979.6,308979.6,18067,0,0,0,L,1122011218,0,122.23,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1455733850,156736.00
02/17/2016 13:30,2,0.307,ACTIVE,212.38,348.66,59.928,1455733803,"201051344001093","219011344069620",32.30,3.70,0,333.33,367.90,10.1,7.8,0.027,319547.0,319547.0,22471,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733851,156737.00
02/17/2016 13:30,2,0.654,ACTIVE,213.29,389.84,59.965,1455733803,"201051344000900","219011344069620",36.20,5.50,0,336.04,408.18,23.9,21.2,0.177,324445.4,324445.4,17520,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733852,156738.00
02/17/2016 13:30,2,0.287,ACTIVE,213.51,339.65,59.975,1455733803,"201051344000648","219011344069620",31.17,1.00,0,335.44,361.89,9.1,6.9,0.027,317396.7,317396.7,17768,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733853,156739.00
02/17/2016 13:30,2,1.344,ACTIVE,213.51,394.05,59.949,1455733803,"201051344000569","219011344069620",36.08,7.00,0,373.61,423.81,49.4,45.8,0.384,325748.8,325748.8,17465,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733854,156740.00
02/17/2016 13:30,2,0.248,ACTIVE,213.29,364.29,59.933,1455733803,"201051344000983","219011344069620",33.97,3.00,0,336.04,374.51,8.6,6.4,0.027,318185.9,318185.9,17890,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733854,156741.00
02/17/2016 13:30,2,0.135,ALERT,213.51,303.58,59.975,1455733803,"201051344001158","219011344069620",21.71,0.00,0,300.57,306.28,3.0,1.0,0.000,313725.2,313725.2,18089,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1455733856,156742.00
02/17/2016 13:30,2,0.434,ACTIVE,213.51,351.67,59.975,1455733803,"201051344000576","219011344069620",32.54,2.00,0,336.04,385.03,14.3,11.9,0.071,318975.4,318975.4,17571,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733857,156743.00
02/17/2016 13:30,2,0.828,ACTIVE,212.16,369.70,59.975,1455733803,"274151322000087","219011344069620",33.89,11.70,0,332.43,386.23,28.5,25.6,0.181,562343.8,562343.8,11415,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455733858,156744.00
02/17/2016 13:30,2,0.148,ALERT,212.83,303.58,59.975,1455733803,"201051344000868","219011344069620",21.25,-1.00,0,302.98,306.58,3.2,1.2,0.000,309516.9,309516.9,17836,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455733860,156745.00
02/17/2016 13:45,2,0.359,ACTIVE,214.19,357.08,59.991,1455734703,"201051344000645","219011344069620",33.16,2.50,0,335.74,363.69,12.2,9.8,0.057,318201.0,318201.0,17715,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734704,156746.00
02/17/2016 13:45,2,1.336,ACTIVE,212.83,371.51,59.991,1455734703,"274151322000085","219011344069620",34.09,12.00,0,336.04,389.24,46.1,42.6,0.305,590026.4,590026.4,11392,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734705,156747.00
02/17/2016 13:45,2,0.170,ALERT,214.19,304.78,59.996,1455734703,"201051344000633","219011344069620",23.50,1.50,0,299.97,305.68,4.1,2.0,0.000,309756.2,309756.2,18100,0,0,0,L,1122011218,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455734707,156748.00
02/17/2016 13:45,2,0.215,ALERT,213.74,341.15,59.991,1455734703,"201051344000469","219011344069620",27.87,-1.00,0,301.17,350.47,6.1,4.0,0.000,310593.1,310593.1,18106,0,0,0,L,1122011218,0,121.55,122.68,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734709,156749.00
