ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 13:45,2,0.244,ACTIVE,212.16,337.84,60.023,1455734703,"201051344000646","219011344069620",29.94,4.00,0,299.07,349.26,7.5,5.3,0.013,315999.7,315999.7,22630,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734710,156750.00
02/17/2016 13:45,2,0.629,ACTIVE,212.38,382.33,59.991,1455734703,"274151322000052","219011344069620",35.31,19.50,0,332.73,389.24,22.6,19.8,0.137,598041.7,598041.7,11595,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734711,156751.00
02/17/2016 13:45,2,0.227,ACTIVE,212.61,339.04,59.986,1455734703,"201051344000585","219011344069620",30.28,5.00,0,299.37,357.68,7.0,4.8,0.018,320847.7,320847.7,22635,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734712,156752.00
02/17/2016 13:45,2,0.293,ACTIVE,212.38,370.00,59.986,1455734703,"201051344001230","219011344069620",34.49,6.30,0,332.43,375.11,10.3,8.0,0.044,320014.9,320014.9,22429,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734713,156753.00
02/17/2016 13:45,2,0.250,ALERT,212.83,339.04,59.944,1455734703,"201051344000582","219011344069620",28.69,3.00,0,300.27,384.13,7.2,5.1,0.018,313526.1,313526.1,22619,0,0,0,L,1122011218,0,122.46,122.01,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734714,156754.00
02/17/2016 13:45,2,0.275,ACTIVE,211.93,361.89,59.965,1455734703,"201051344000955","219011344069620",33.72,6.70,0,333.63,365.19,9.4,7.2,0.027,324050.9,324050.9,22566,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734715,156755.00
02/17/2016 13:45,2,3.439,ACTIVE,212.38,378.12,59.975,1455734703,"274151322000094","219011344069620",33.62,16.70,0,333.33,417.19,117.2,111.2,0.460,480757.9,480757.9,12023,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734716,156756.00
02/17/2016 13:45,2,0.248,ALERT,213.74,340.55,59.986,1455734703,"201051344000579","219011344069620",26.42,4.00,0,302.98,346.86,6.7,4.5,0.009,324628.3,324628.3,18032,0,0,0,L,1122011218,0,122.01,122.01,0002,0,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734718,156757.00
02/17/2016 13:45,2,0.254,ACTIVE,212.16,338.44,59.986,1455734703,"201051344000890","219011344069620",31.17,5.50,0,300.27,342.05,8.1,5.8,0.013,321483.6,321483.6,22567,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734719,156758.00
02/17/2016 13:45,2,0.305,ACTIVE,212.61,355.88,59.975,1455734703,"201051344000438","219011344069620",33.08,6.00,0,333.63,366.70,10.3,8.0,0.027,323657.6,323657.6,22576,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734720,156759.00
02/17/2016 13:45,2,0.289,ACTIVE,212.83,338.74,59.965,1455734703,"201051344000417","219011344069620",29.24,5.00,0,315.30,362.49,8.6,6.4,0.022,317439.6,317439.6,22719,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734721,156760.00
02/17/2016 13:45,2,0.354,ACTIVE,212.61,386.53,59.981,1455734703,"274151322000083","219011344069620",36.20,17.80,0,337.24,391.34,13.0,10.6,0.066,592204.1,592204.1,11633,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734722,156761.00
02/17/2016 13:45,2,0.861,ACTIVE,213.29,389.84,59.991,1455734703,"274151322000076","219011344069620",36.24,19.00,0,337.54,408.18,31.2,28.2,0.208,629394.9,629394.9,11640,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734723,156762.00
02/17/2016 13:45,2,0.172,ACTIVE,213.51,340.85,59.991,1455734703,"201051344000868","219011344069620",26.86,-0.50,0,301.47,349.26,4.7,2.6,0.000,309517.3,309517.3,17838,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734724,156763.00
02/17/2016 13:45,2,0.211,ACTIVE,212.83,388.04,59.981,1455734703,"274151322000095","219011344069620",36.48,15.50,0,336.04,396.15,7.5,5.3,0.031,622361.4,622361.4,11527,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734724,156764.00
02/17/2016 13:45,2,0.148,ALERT,213.51,321.61,59.981,1455734703,"201051344000988","219011344069620",25.33,0.00,0,299.67,339.95,3.8,1.8,0.000,307897.6,307897.6,18110,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734726,156765.00
02/17/2016 13:45,2,0.246,ACTIVE,212.16,337.24,59.944,1455734703,"201051344001025","219011344069620",28.33,3.70,0,319.21,360.38,7.1,4.9,0.018,321046.3,321046.3,22629,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734727,156766.00
02/17/2016 13:45,2,0.295,ACTIVE,213.51,340.25,59.986,1455734703,"201051344000458","219011344069620",31.43,3.70,0,335.74,358.88,9.4,7.2,0.027,318312.1,318312.1,18019,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734728,156767.00
02/17/2016 13:45,2,0.615,ACTIVE,214.19,370.60,59.991,1455734703,"201051344000853","219011344069620",34.29,7.30,0,337.54,389.84,21.4,18.7,0.137,316602.5,316602.5,17662,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734729,156768.00
02/17/2016 13:45,2,0.334,ACTIVE,212.83,358.28,59.991,1455734703,"201051344000685","219011344069620",33.30,6.00,0,334.84,363.39,11.3,9.0,0.057,323510.7,323510.7,22448,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734730,156769.00
02/17/2016 13:45,2,0.383,ACTIVE,212.38,339.95,59.954,1455734703,"201051344000917","219011344069620",22.64,7.00,0,332.43,344.76,8.8,6.6,0.035,321069.3,321069.3,22427,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734731,156770.00
02/17/2016 13:45,2,0.752,ACTIVE,212.38,387.44,59.981,1455734703,"201051344001145","219011344069620",36.04,9.70,0,331.53,406.67,27.5,24.6,0.208,325243.3,325243.3,22323,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734732,156771.00
02/17/2016 13:45,2,0.252,ALERT,212.38,338.74,60.018,1455734703,"201051344000651","219011344069620",27.85,3.30,0,299.07,383.53,7.1,4.9,0.013,317417.0,317417.0,22662,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734734,156772.00
02/17/2016 13:45,2,1.150,ACTIVE,212.38,365.80,59.986,1455734703,"274151322000088","219011344069620",33.50,21.00,0,336.04,386.53,39.0,35.7,0.265,574701.8,574701.8,11340,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734735,156773.00
02/17/2016 13:45,2,0.270,ALERT,213.74,495.34,59.991,1455734703,"274151322000068","219011344069620",47.69,21.50,0,337.84,510.67,13.3,10.9,0.062,480870.6,480870.6,12196,0,0,0,L,1151911521,0,122.23,123.14,0001,23,0,0,0,0,0,0,8,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734737,156774.00
02/17/2016 13:45,2,0.213,ALERT,211.93,336.94,59.970,1455734703,"201051344001135","219011344069620",28.55,6.00,0,299.67,352.27,6.2,4.1,0.013,314104.9,314104.9,22636,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734738,156775.00
02/17/2016 13:45,2,0.217,ACTIVE,213.29,331.53,60.028,1455734703,"201051344000594","219011344069620",22.74,3.30,0,301.47,339.04,5.0,2.9,0.000,320187.0,320187.0,18059,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734739,156776.00
02/17/2016 13:45,2,0.256,ACTIVE,212.38,338.44,59.996,1455734703,"201051344001203","219011344069620",29.36,3.00,0,299.67,362.19,7.7,5.5,0.018,320410.3,320410.3,22616,0,0,0,L,1122011218,0,122.68,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734740,156777.00
02/17/2016 13:45,2,1.309,ACTIVE,212.61,370.60,59.986,1455734703,"274151322000054","219011344069620",33.34,21.00,0,331.83,388.64,44.2,40.7,0.301,587152.1,587152.1,11373,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734741,156778.00
02/17/2016 13:45,2,0.170,ALERT,213.74,304.18,59.996,1455734703,"201051344000867","219011344069620",22.13,0.50,0,300.27,306.58,3.8,1.8,0.000,308979.9,308979.9,18069,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1455734743,156779.00
02/17/2016 13:45,2,0.365,ACTIVE,212.16,358.88,59.996,1455734703,"201051344001093","219011344069620",33.40,4.00,0,333.03,367.30,12.4,10.0,0.044,319549.1,319549.1,22472,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734744,156780.00
02/17/2016 13:45,2,1.023,ACTIVE,213.51,388.94,59.970,1455734703,"201051344000900","219011344069620",35.74,6.70,0,335.44,407.57,37.0,33.8,0.296,324451.9,324451.9,17521,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734745,156781.00
02/17/2016 13:45,2,0.330,ACTIVE,213.74,351.37,59.959,1455734703,"201051344000648","219011344069620",32.56,1.50,0,334.84,358.88,10.9,8.6,0.040,317398.5,317398.5,17769,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734746,156782.00
02/17/2016 13:45,2,1.861,ACTIVE,213.74,391.04,60.012,1455734703,"201051344000569","219011344069620",35.35,8.00,0,370.30,421.10,66.6,62.4,0.548,325761.5,325761.5,17466,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734747,156783.00
02/17/2016 13:45,2,0.254,ACTIVE,213.74,373.01,60.028,1455734703,"201051344000983","219011344069620",34.87,3.70,0,336.04,376.01,9.0,6.8,0.031,318187.5,318187.5,17891,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734748,156784.00
02/17/2016 13:45,2,0.154,ALERT,213.74,327.02,59.996,1455734703,"201051344001158","219011344069620",25.45,1.00,0,301.47,340.55,4.0,2.0,0.000,313725.5,313725.5,18091,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734749,156785.00
02/17/2016 13:45,2,0.578,ACTIVE,214.19,363.39,59.954,1455734703,"201051344000576","219011344069620",33.58,3.30,0,336.34,385.93,19.7,17.1,0.110,318979.0,318979.0,17572,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734750,156786.00
02/17/2016 13:45,2,1.244,ACTIVE,212.61,367.90,59.981,1455734703,"274151322000087","219011344069620",33.93,12.00,0,334.24,387.44,42.8,39.3,0.274,562351.8,562351.8,11416,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455734751,156787.00
02/17/2016 14:00,2,0.322,ACTIVE,215.09,342.65,59.975,1455735603,"201051344000645","219011344069620",31.61,2.00,0,337.54,363.09,10.3,8.0,0.040,318203.0,318203.0,17716,0,0,0,L,1122011218,0,123.14,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735605,156788.00
02/17/2016 14:00,2,1.109,ACTIVE,213.51,374.81,59.959,1455735603,"274151322000085","219011344069620",33.97,12.30,0,335.74,386.23,38.1,34.9,0.243,590034.9,590034.9,11393,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735605,156789.00
02/17/2016 14:00,2,0.156,ALERT,214.87,304.48,59.996,1455735603,"201051344000633","219011344069620",21.61,1.50,0,299.37,305.98,3.5,1.4,0.000,309756.5,309756.5,18102,0,0,0,L,1122011218,0,122.91,123.14,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455735607,156790.00
02/17/2016 14:00,2,0.215,ALERT,214.64,306.28,59.970,1455735603,"201051344000469","219011344069620",23.60,-1.50,0,301.17,348.36,5.2,3.1,0.000,310593.8,310593.8,18108,0,0,0,L,1122011218,0,122.01,123.14,0002,-3,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735609,156791.00
02/17/2016 14:00,2,0.236,ALERT,213.06,339.95,59.928,1455735603,"201051344000646","219011344069620",28.31,4.50,0,300.57,343.55,6.8,4.7,0.013,316000.8,316000.8,22631,0,0,0,L,1122011218,0,122.68,122.01,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735611,156792.00
02/17/2016 14:00,2,0.562,ACTIVE,213.29,376.01,59.975,1455735603,"274151322000052","219011344069620",34.65,21.30,0,336.94,388.34,19.7,17.1,0.115,598045.8,598045.8,11596,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735612,156793.00
02/17/2016 14:00,2,0.211,ALERT,213.51,340.55,60.023,1455735603,"201051344000585","219011344069620",29.04,5.50,0,300.87,363.69,6.3,4.1,0.013,320848.7,320848.7,22636,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735614,156794.00
02/17/2016 14:00,2,0.381,ACTIVE,213.51,342.05,59.970,1455735603,"201051344001230","219011344069620",20.40,6.70,0,334.24,376.01,7.7,5.5,0.027,320016.5,320016.5,22430,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735615,156795.00
02/17/2016 14:00,2,0.205,ALERT,213.96,339.95,59.981,1455735603,"201051344000582","219011344069620",29.36,3.30,0,301.77,347.46,6.2,4.0,0.004,313527.1,313527.1,22621,0,0,0,L,1122011218,0,122.91,122.46,0002,1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735616,156796.00
02/17/2016 14:00,2,0.266,ACTIVE,213.06,345.36,59.959,1455735603,"201051344000955","219011344069620",32.01,7.00,0,333.03,366.40,8.7,6.4,0.027,324052.5,324052.5,22567,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735617,156797.00
02/17/2016 14:00,2,2.459,ACTIVE,213.51,375.71,59.954,1455735603,"274151322000094","219011344069620",33.81,18.70,0,346.26,399.16,84.0,79.1,0.327,480779.8,480779.8,12024,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735618,156798.00
02/17/2016 14:00,2,0.096,ALERT,214.41,305.68,60.028,1455735603,"201051344000579","219011344069620",32.82,4.00,0,302.98,360.38,3.2,1.2,0.000,324629.2,324629.2,18034,0,0,0,L,1122011218,0,122.23,122.46,0002,-0,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735620,156799.00
02/17/2016 14:00,2,0.195,ALERT,213.29,339.04,59.981,1455735603,"201051344000890","219011344069620",27.29,5.50,0,301.77,357.68,5.4,3.3,0.000,321484.8,321484.8,22568,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735623,156800.00
02/17/2016 14:00,2,0.209,ACTIVE,213.51,339.65,59.975,1455735603,"201051344000438","219011344069620",29.00,6.30,0,333.33,360.69,6.2,4.0,0.009,323659.3,323659.3,22577,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735624,156801.00
02/17/2016 14:00,2,0.127,ALERT,213.51,302.37,59.975,1455735603,"201051344000417","219011344069620",32.16,6.00,0,300.57,353.47,4.2,2.1,0.000,317441.0,317441.0,22720,0,0,0,L,1122011218,0,122.46,122.23,0002,3,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735625,156802.00
02/17/2016 14:00,2,0.184,ACTIVE,213.29,354.07,59.981,1455735603,"274151322000083","219011344069620",32.92,19.00,0,336.04,391.64,6.1,3.9,0.018,592206.1,592206.1,11634,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735626,156803.00
02/17/2016 14:00,2,0.430,ACTIVE,213.74,376.31,59.970,1455735603,"274151322000076","219011344069620",35.07,20.30,0,330.63,400.96,15.2,12.8,0.088,629400.7,629400.7,11641,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735627,156804.00
02/17/2016 14:00,2,0.139,ALERT,213.96,305.08,59.975,1455735603,"201051344000868","219011344069620",18.75,-0.50,0,302.37,347.16,2.6,0.6,0.000,309517.7,309517.7,17839,0,0,0,L,1122011218,0,122.01,122.91,0002,-2,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735629,156805.00
02/17/2016 14:00,2,0.264,ACTIVE,213.29,351.37,59.975,1455735603,"274151322000095","219011344069620",32.64,16.30,0,337.84,399.46,8.7,6.5,0.044,622364.2,622364.2,11528,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735630,156806.00
02/17/2016 14:00,2,0.115,ALERT,213.96,304.48,59.975,1455735603,"201051344000988","219011344069620",15.64,0.00,0,299.07,340.55,1.8,0.0,0.000,307897.9,307897.9,18112,0,0,0,L,1122011218,0,122.01,122.68,0100,-3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455735632,156807.00
02/17/2016 14:00,2,0.164,ALERT,213.06,330.63,59.975,1455735603,"201051344001025","219011344069620",26.74,4.00,0,300.27,357.68,4.5,2.4,0.000,321047.4,321047.4,22630,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735633,156808.00
02/17/2016 14:00,2,0.193,ACTIVE,213.96,339.65,60.018,1455735603,"201051344000458","219011344069620",27.45,3.30,0,317.70,393.75,5.4,3.3,0.000,318313.5,318313.5,18020,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735634,156809.00
02/17/2016 14:00,2,0.318,ACTIVE,214.87,365.80,59.986,1455735603,"201051344000853","219011344069620",34.07,6.70,0,338.44,389.24,11.0,8.7,0.049,316606.4,316606.4,17663,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735635,156810.00
02/17/2016 14:00,2,0.215,ACTIVE,213.74,340.25,59.986,1455735603,"201051344000685","219011344069620",30.22,6.30,0,336.34,367.00,6.6,4.4,0.018,323512.5,323512.5,22449,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735636,156811.00
02/17/2016 14:00,2,0.223,ACTIVE,213.51,340.55,59.981,1455735603,"201051344000917","219011344069620",22.01,7.70,0,331.83,344.76,5.0,2.9,0.009,321070.6,321070.6,22428,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735637,156812.00
02/17/2016 14:00,2,4.178,ACTIVE,213.96,348.06,59.986,1455735603,"201051344001145","219011344069620",19.76,14.00,0,323.11,400.96,83.7,78.9,0.389,325264.1,325264.1,22324,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735638,156813.00
02/17/2016 14:00,2,0.172,ALERT,213.51,302.68,59.996,1455735603,"201051344000651","219011344069620",22.38,4.00,0,300.57,377.22,3.9,1.9,0.000,317418.0,317418.0,22664,0,0,0,L,1122011218,0,122.91,122.01,0002,2,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735640,156814.00
02/17/2016 14:00,2,0.525,ACTIVE,213.06,352.57,59.996,1455735603,"274151322000088","219011344069620",32.56,21.80,0,335.44,379.62,17.4,14.9,0.106,574709.0,574709.0,11341,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735641,156815.00
02/17/2016 14:00,2,0.412,ALERT,214.19,468.59,59.986,1455735603,"274151322000068","219011344069620",44.77,24.00,0,332.73,513.07,18.8,16.2,0.110,480876.3,480876.3,12198,0,0,0,L,1151911521,0,122.91,123.36,0001,24,0,0,0,0,0,0,76,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735642,156816.00
02/17/2016 14:00,2,0.150,ALERT,213.06,303.28,60.012,1455735603,"201051344001135","219011344069620",23.04,6.70,0,301.17,359.78,3.5,1.5,0.000,314105.8,314105.8,22638,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735644,156817.00
02/17/2016 14:00,2,0.143,ALERT,213.51,304.78,59.981,1455735603,"201051344000594","219011344069620",17.67,3.00,0,301.17,345.66,2.6,0.6,0.000,320187.5,320187.5,18060,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735646,156818.00
02/17/2016 14:00,2,0.162,ALERT,213.06,302.37,59.954,1455735603,"201051344001203","219011344069620",23.12,3.30,0,300.87,359.18,3.8,1.8,0.000,320411.4,320411.4,22617,0,0,0,L,1122011218,0,122.68,121.78,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735648,156819.00
02/17/2016 14:00,2,0.574,ACTIVE,213.06,354.07,59.965,1455735603,"274151322000054","219011344069620",32.62,21.30,0,333.03,384.13,19.0,16.4,0.115,587160.3,587160.3,11374,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735649,156820.00
02/17/2016 14:00,2,0.074,ALERT,214.19,304.48,59.975,1455735603,"201051344000867","219011344069620",31.09,0.50,0,300.57,306.88,2.4,0.4,0.000,308980.2,308980.2,18071,0,0,0,L,1122011218,0,122.46,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455735651,156821.00
02/17/2016 14:00,2,0.230,ACTIVE,213.29,339.65,60.007,1455735603,"201051344001093","219011344069620",27.73,4.50,0,334.84,364.59,6.5,4.3,0.000,319551.1,319551.1,22473,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735652,156822.00
02/17/2016 14:00,2,1.109,ACTIVE,214.19,347.46,59.975,1455735603,"201051344000900","219011344069620",22.90,6.00,0,335.44,411.78,25.7,22.9,0.212,324459.8,324459.8,17522,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735653,156823.00
02/17/2016 14:00,2,0.201,ACTIVE,214.19,341.15,59.986,1455735603,"201051344000648","219011344069620",27.99,1.00,0,337.84,358.58,5.8,3.7,0.004,317400.3,317400.3,17770,0,0,0,L,1122011218,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735654,156824.00
02/17/2016 14:00,2,0.811,ACTIVE,214.19,383.53,60.002,1455735603,"201051344000569","219011344069620",35.52,7.30,0,369.40,422.30,29.0,26.1,0.203,325774.4,325774.4,17467,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735655,156825.00
02/17/2016 14:00,2,0.189,ACTIVE,213.96,340.55,60.012,1455735603,"201051344000983","219011344069620",28.69,3.70,0,336.34,376.92,5.5,3.4,0.009,318189.1,318189.1,17892,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735656,156826.00
02/17/2016 14:00,2,0.049,ALERT,214.19,304.48,59.986,1455735603,"201051344001158","219011344069620",30.91,0.50,0,301.17,340.55,1.6,0.0,0.000,313725.8,313725.8,18093,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455735657,156827.00
02/17/2016 14:00,2,0.293,ACTIVE,213.74,362.49,59.981,1455735603,"201051344000576","219011344069620",33.75,3.00,0,336.94,385.03,10.0,7.8,0.027,318982.5,318982.5,17573,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735658,156828.00
02/17/2016 14:00,2,0.492,ACTIVE,212.83,352.87,59.986,1455735603,"274151322000087","219011344069620",32.70,12.30,0,335.14,384.73,16.3,13.8,0.088,562359.5,562359.5,11417,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455735659,156829.00
02/17/2016 14:15,2,0.332,ACTIVE,213.96,342.95,59.975,1455736504,"201051344000645","219011344069620",31.71,3.00,0,337.24,361.59,10.8,8.5,0.044,318204.9,318204.9,17717,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736505,156830.00
02/17/2016 14:15,2,1.211,ACTIVE,212.61,373.01,59.975,1455736504,"274151322000085","219011344069620",33.81,13.00,0,335.74,391.64,41.4,38.0,0.270,590043.0,590043.0,11394,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736506,156831.00
02/17/2016 14:15,2,0.158,ALERT,213.96,303.88,59.938,1455736504,"201051344000633","219011344069620",21.79,2.00,0,299.37,305.98,3.5,1.5,0.000,309756.8,309756.8,18104,0,0,0,L,1122011218,0,122.23,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1455736508,156832.00
02/17/2016 14:15,2,0.205,ALERT,213.74,320.41,59.965,1455736504,"201051344000469","219011344069620",25.49,-0.50,0,300.57,348.06,5.3,3.2,0.000,310594.5,310594.5,18110,0,0,0,L,1122011218,0,121.55,122.91,0002,-2,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736510,156833.00
02/17/2016 14:15,2,0.221,ALERT,212.61,338.74,60.028,1455736504,"201051344000646","219011344069620",29.30,5.00,0,300.27,409.68,6.6,4.4,0.013,316001.8,316001.8,22633,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736511,156834.00
02/17/2016 14:15,2,0.604,ACTIVE,212.38,373.91,59.965,1455736504,"274151322000052","219011344069620",34.69,22.50,0,332.73,388.34,21.2,18.5,0.133,598049.9,598049.9,11597,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736513,156835.00
02/17/2016 14:15,2,0.213,ALERT,213.06,339.34,59.959,1455736504,"201051344000585","219011344069620",29.26,6.30,0,300.27,348.66,6.3,4.2,0.009,320849.6,320849.6,22638,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736514,156836.00
02/17/2016 14:15,2,0.285,ACTIVE,213.06,344.15,59.970,1455736504,"201051344001230","219011344069620",31.81,7.00,0,333.33,358.28,9.2,7.0,0.035,320018.0,320018.0,22431,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736515,156837.00
02/17/2016 14:15,2,0.234,ALERT,213.51,339.95,59.975,1455736504,"201051344000582","219011344069620",27.45,4.00,0,301.17,351.97,6.5,4.4,0.004,313528.1,313528.1,22623,0,0,0,L,1122011218,0,122.46,122.01,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736517,156838.00
02/17/2016 14:15,2,0.287,ACTIVE,212.61,378.72,59.975,1455736504,"201051344000955","219011344069620",35.46,7.70,0,333.63,392.25,10.3,8.1,0.035,324054.1,324054.1,22568,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736518,156839.00
02/17/2016 14:15,2,5.084,ACTIVE,212.61,364.89,59.975,1455736504,"274151322000094","219011344069620",27.27,22.80,0,327.62,395.25,141.4,134.6,0.557,480809.7,480809.7,12025,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736519,156840.00
02/17/2016 14:15,2,0.232,ALERT,213.74,340.25,59.975,1455736504,"201051344000579","219011344069620",25.21,4.50,0,302.07,372.11,6.0,3.8,0.000,324630.0,324630.0,18036,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736521,156841.00
02/17/2016 14:15,2,0.236,ALERT,212.83,338.74,59.981,1455736504,"201051344000890","219011344069620",30.08,6.00,0,301.17,348.96,7.2,5.1,0.009,321485.8,321485.8,22570,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736523,156842.00
02/17/2016 14:15,2,0.289,ALERT,213.29,349.56,59.975,1455736504,"201051344000438","219011344069620",32.44,7.30,0,300.87,375.11,9.5,7.3,0.027,323660.8,323660.8,22578,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736524,156843.00
02/17/2016 14:15,2,0.260,ALERT,213.29,339.95,60.018,1455736504,"201051344000417","219011344069620",29.56,6.00,0,299.97,344.76,7.8,5.6,0.013,317442.2,317442.2,22722,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736526,156844.00
02/17/2016 14:15,2,0.311,ACTIVE,212.61,369.10,59.965,1455736504,"274151322000083","219011344069620",34.23,19.50,0,336.94,392.25,10.9,8.6,0.062,592207.9,592207.9,11635,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736527,156845.00
02/17/2016 14:15,2,0.834,ACTIVE,213.06,380.82,59.975,1455736504,"274151322000076","219011344069620",35.46,21.50,0,332.73,405.17,29.9,26.9,0.194,629406.5,629406.5,11642,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736528,156846.00
02/17/2016 14:15,2,0.162,ALERT,213.51,317.10,59.981,1455736504,"201051344000868","219011344069620",24.23,0.00,0,302.07,342.05,4.0,1.9,0.000,309518.1,309518.1,17841,0,0,0,L,1122011218,0,121.55,122.68,0002,-2,0,0,0,0,0,0,8,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736530,156847.00
02/17/2016 14:15,2,0.510,ACTIVE,212.61,354.07,59.991,1455736504,"274151322000095","219011344069620",32.70,17.80,0,338.14,373.61,16.9,14.4,0.102,622367.2,622367.2,11529,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736531,156848.00
02/17/2016 14:15,2,0.139,ALERT,213.29,304.18,59.970,1455736504,"201051344000988","219011344069620",22.11,0.00,0,298.77,339.95,3.1,1.1,0.000,307898.1,307898.1,18114,0,0,0,L,1122011218,0,121.33,122.68,0100,-2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1455736533,156849.00
02/17/2016 14:15,2,0.219,ALERT,212.83,338.44,59.975,1455736504,"201051344001025","219011344069620",28.96,5.00,0,299.97,347.46,6.4,4.3,0.009,321048.3,321048.3,22632,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736534,156850.00
02/17/2016 14:15,2,0.258,ALERT,213.51,343.55,59.970,1455736504,"201051344000458","219011344069620",31.89,3.70,0,302.07,364.89,8.4,6.2,0.022,318314.9,318314.9,18021,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736536,156851.00
02/17/2016 14:15,2,0.547,ACTIVE,214.19,374.51,59.981,1455736504,"201051344000853","219011344069620",34.73,7.30,0,338.14,393.15,19.2,16.6,0.115,316610.1,316610.1,17664,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736537,156852.00
02/17/2016 14:15,2,0.266,ACTIVE,213.51,391.94,59.912,1455736504,"201051344000685","219011344069620",36.86,7.30,0,322.81,402.16,10.0,7.7,0.035,323514.1,323514.1,22450,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736538,156853.00
02/17/2016 14:15,2,0.252,ALERT,213.29,342.95,59.928,1455736504,"201051344000917","219011344069620",31.69,9.00,0,299.37,370.00,8.1,5.9,0.022,321071.9,321071.9,22429,0,0,0,L,1122011218,0,122.23,122.23,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736540,156854.00
02/17/2016 14:15,2,7.848,ALERT,213.51,355.28,59.975,1455736504,"201051344001145","219011344069620",20.16,16.00,0,301.47,412.38,160.3,152.8,0.756,325297.7,325297.7,22325,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736542,156855.00
02/17/2016 14:15,2,0.230,ALERT,213.29,340.55,59.970,1455736504,"201051344000651","219011344069620",27.15,5.00,0,299.97,373.61,6.4,4.2,0.009,317419.0,317419.0,22666,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736544,156856.00
02/17/2016 14:15,2,1.031,ACTIVE,212.16,368.80,59.965,1455736504,"274151322000088","219011344069620",33.26,22.80,0,337.24,385.93,34.8,31.6,0.225,574716.2,574716.2,11342,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736545,156857.00
02/17/2016 14:15,2,2.930,ACTIVE,213.06,351.07,59.959,1455736504,"274151322000068","219011344069620",23.24,25.00,0,330.93,504.96,69.2,64.8,0.477,480885.5,480885.5,12200,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736546,156858.00
02/17/2016 14:15,2,0.191,ALERT,213.06,338.44,59.975,1455736504,"201051344001135","219011344069620",28.88,7.30,0,300.57,347.46,5.6,3.5,0.009,314106.6,314106.6,22640,0,0,0,L,1122011218,0,122.23,121.78,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736548,156859.00
02/17/2016 14:15,2,0.201,ALERT,213.06,305.08,59.975,1455736504,"201051344000594","219011344069620",20.89,3.00,0,300.87,363.69,4.3,2.2,0.000,320188.0,320188.0,18062,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736549,156860.00
02/17/2016 14:15,2,0.244,ALERT,213.06,339.34,60.023,1455736504,"201051344001203","219011344069620",27.61,3.70,0,300.57,442.14,6.8,4.7,0.013,320412.5,320412.5,22619,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736551,156861.00
02/17/2016 14:15,2,1.107,ACTIVE,212.16,366.10,59.959,1455736504,"274151322000054","219011344069620",33.42,22.30,0,335.14,390.14,37.4,34.1,0.243,587168.2,587168.2,11375,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736552,156862.00
02/17/2016 14:15,2,0.150,ALERT,213.51,304.48,59.970,1455736504,"201051344000867","219011344069620",21.51,0.50,0,300.57,306.88,3.3,1.2,0.000,308980.5,308980.5,18073,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1455736554,156863.00
02/17/2016 14:15,2,0.332,ALERT,213.29,346.26,59.922,1455736504,"201051344001093","219011344069620",32.01,5.00,0,300.87,367.60,10.8,8.5,0.031,319553.1,319553.1,22474,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736556,156864.00
02/17/2016 14:15,2,7.936,ACTIVE,213.74,363.99,59.975,1455736504,"201051344000900","219011344069620",30.36,11.00,0,327.32,428.01,243.8,233.4,1.118,324498.8,324498.8,17523,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736557,156865.00
02/17/2016 14:15,2,0.299,ALERT,213.74,344.15,59.981,1455736504,"201051344000648","219011344069620",31.93,2.00,0,302.07,359.48,9.7,7.4,0.031,317402.0,317402.0,17771,0,0,0,L,1122011218,0,121.33,122.68,0002,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736558,156866.00
02/17/2016 14:15,2,1.627,ACTIVE,213.51,385.33,59.975,1455736504,"201051344000569","219011344069620",34.85,7.70,0,369.10,430.72,57.4,53.5,0.477,325787.3,325787.3,17468,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736559,156867.00
02/17/2016 14:15,2,0.289,ALERT,213.51,354.97,59.986,1455736504,"201051344000983","219011344069620",32.96,4.00,0,302.37,371.81,9.7,7.4,0.040,318190.8,318190.8,17893,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736561,156868.00
02/17/2016 14:15,2,0.150,ALERT,213.74,303.88,59.965,1455736504,"201051344001158","219011344069620",21.79,1.00,0,300.57,316.80,3.4,1.3,0.000,313726.1,313726.1,18095,0,0,0,L,1122011218,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455736563,156869.00
02/17/2016 14:15,2,0.498,ACTIVE,214.19,376.92,59.970,1455736504,"201051344000576","219011344069620",35.07,3.30,0,336.64,388.64,17.8,15.2,0.093,318986.0,318986.0,17574,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736564,156870.00
02/17/2016 14:15,2,1.057,ACTIVE,212.38,367.30,59.975,1455736504,"274151322000087","219011344069620",33.75,13.30,0,335.14,389.24,36.2,33.0,0.225,562367.2,562367.2,11418,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455736565,156871.00
02/17/2016 14:30,2,0.270,ACTIVE,213.74,353.77,59.986,1455737403,"201051344000645","219011344069620",32.86,2.50,0,337.24,362.79,9.0,6.8,0.035,318206.7,318206.7,17718,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737404,156872.00
02/17/2016 14:30,2,0.975,ACTIVE,212.83,370.90,59.965,1455737403,"274151322000085","219011344069620",33.95,12.70,0,332.73,387.14,33.6,30.5,0.217,590051.3,590051.3,11395,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737405,156873.00
02/17/2016 14:30,2,0.143,ALERT,213.51,302.68,59.970,1455737403,"201051344000633","219011344069620",17.61,1.50,0,299.97,305.08,2.5,0.5,0.000,309757.1,309757.1,18106,0,0,0,L,1122011218,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455737407,156874.00
02/17/2016 14:30,2,0.193,ALERT,213.29,303.58,59.981,1455737403,"201051344000469","219011344069620",22.58,-1.50,0,300.87,339.95,4.5,2.4,0.000,310595.2,310595.2,18112,0,0,0,L,1122011218,0,121.33,122.68,0002,-3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737409,156875.00
02/17/2016 14:30,2,0.219,ACTIVE,212.61,338.44,59.981,1455737403,"201051344000646","219011344069620",25.98,4.00,0,318.91,361.59,5.8,3.7,0.000,316002.8,316002.8,22635,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737410,156876.00
02/17/2016 14:30,2,0.486,ACTIVE,212.38,373.31,59.970,1455737403,"274151322000052","219011344069620",34.75,22.50,0,336.04,385.93,17.1,14.6,0.106,598053.8,598053.8,11598,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737411,156877.00
02/17/2016 14:30,2,0.191,ACTIVE,213.06,338.74,59.965,1455737403,"201051344000585","219011344069620",27.35,5.50,0,313.80,365.19,5.3,3.2,0.000,320850.4,320850.4,22640,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737412,156878.00
02/17/2016 14:30,2,0.250,ACTIVE,212.83,338.44,59.975,1455737403,"201051344001230","219011344069620",30.02,6.30,0,334.84,352.27,7.6,5.4,0.018,320019.5,320019.5,22432,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737413,156879.00
02/17/2016 14:30,2,0.199,ACTIVE,213.29,339.04,59.917,1455737403,"201051344000582","219011344069620",27.45,4.00,0,318.91,379.62,5.5,3.4,0.009,313529.0,313529.0,22625,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737414,156880.00
02/17/2016 14:30,2,0.262,ACTIVE,212.16,338.44,59.975,1455737403,"201051344000955","219011344069620",31.21,7.30,0,333.93,384.43,8.3,6.1,0.022,324055.8,324055.8,22569,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737415,156881.00
02/17/2016 14:30,2,4.238,ACTIVE,212.38,359.48,59.975,1455737403,"274151322000094","219011344069620",26.90,22.80,0,330.63,376.92,114.3,108.4,0.460,480838.2,480838.2,12026,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737416,156882.00
02/17/2016 14:30,2,0.195,ALERT,213.06,304.18,59.986,1455737403,"201051344000579","219011344069620",23.91,3.70,0,302.98,353.77,4.8,2.7,0.000,324630.8,324630.8,18038,0,0,0,L,1122011218,0,121.55,122.01,0002,0,0,0,0,0,0,0,8,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737417,156883.00
02/17/2016 14:30,2,0.209,ACTIVE,212.61,338.14,59.959,1455737403,"201051344000890","219011344069620",28.29,5.50,0,317.40,363.69,6.0,3.9,0.009,321486.9,321486.9,22572,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737418,156884.00
02/17/2016 14:30,2,0.246,ACTIVE,212.83,339.34,59.991,1455737403,"201051344000438","219011344069620",31.39,7.00,0,335.74,380.82,7.9,5.7,0.018,323662.4,323662.4,22580,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737419,156885.00
02/17/2016 14:30,2,0.234,ACTIVE,213.06,338.74,60.018,1455737403,"201051344000417","219011344069620",27.59,5.00,0,315.90,361.59,6.6,4.4,0.009,317443.4,317443.4,22724,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737420,156886.00
02/17/2016 14:30,2,0.252,ACTIVE,212.61,374.81,59.981,1455737403,"274151322000083","219011344069620",35.19,18.30,0,336.34,387.44,9.0,6.7,0.035,592209.8,592209.8,11636,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737421,156887.00
02/17/2016 14:30,2,1.246,ACTIVE,213.06,346.26,59.981,1455737403,"274151322000076","219011344069620",23.32,21.00,0,329.43,402.16,29.4,26.4,0.199,629412.8,629412.8,11643,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737422,156888.00
02/17/2016 14:30,2,0.146,ACTIVE,213.06,304.18,59.981,1455737403,"201051344000868","219011344069620",21.35,-0.50,0,302.37,317.10,3.2,1.2,0.000,309518.5,309518.5,17843,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737423,156889.00
02/17/2016 14:30,2,5.506,ACTIVE,212.61,345.06,59.986,1455737403,"274151322000095","219011344069620",21.03,23.80,0,323.72,404.87,117.3,111.3,0.446,622396.0,622396.0,11530,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737424,156890.00
02/17/2016 14:30,2,0.125,ACTIVE,213.06,302.98,59.981,1455737403,"201051344000988","219011344069620",19.74,-0.50,0,299.67,305.68,2.5,0.5,0.000,307898.3,307898.3,18116,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737425,156891.00
02/17/2016 14:30,2,0.189,ACTIVE,212.61,337.54,59.991,1455737403,"201051344001025","219011344069620",28.33,4.50,0,327.32,353.77,5.5,3.4,0.004,321049.2,321049.2,22634,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737426,156892.00
02/17/2016 14:30,2,0.225,ACTIVE,213.06,338.44,59.965,1455737403,"201051344000458","219011344069620",29.30,3.30,0,335.44,352.27,6.7,4.6,0.009,318316.2,318316.2,18023,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737427,156893.00
