ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 14:30,2,0.445,ACTIVE,213.74,370.00,59.970,1455737403,"201051344000853","219011344069620",34.37,6.70,0,337.24,387.74,15.6,13.1,0.084,316613.8,316613.8,17665,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737428,156894.00
02/17/2016 14:30,2,0.254,ACTIVE,213.06,374.81,59.975,1455737403,"201051344000685","219011344069620",35.07,7.30,0,335.44,397.05,9.1,6.8,0.031,323515.8,323515.8,22451,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737429,156895.00
02/17/2016 14:30,2,0.234,ACTIVE,213.06,339.04,60.018,1455737403,"201051344000917","219011344069620",28.13,8.50,0,334.54,354.07,6.7,4.5,0.018,321073.2,321073.2,22431,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737430,156896.00
02/17/2016 14:30,2,5.977,ACTIVE,213.06,351.97,59.986,1455737403,"201051344001145","219011344069620",19.96,15.50,0,331.83,391.64,120.8,114.7,0.566,325330.5,325330.5,22327,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737431,156897.00
02/17/2016 14:30,2,0.205,ACTIVE,212.83,339.04,59.991,1455737403,"201051344000651","219011344069620",25.96,4.50,0,300.27,391.34,5.4,3.3,0.004,317419.9,317419.9,22668,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737431,156898.00
02/17/2016 14:30,2,0.789,ACTIVE,212.38,367.90,59.986,1455737403,"274151322000088","219011344069620",33.56,22.30,0,335.74,382.93,26.9,24.1,0.168,574723.0,574723.0,11343,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737432,156899.00
02/17/2016 14:30,2,2.244,ACTIVE,213.06,364.59,59.981,1455737403,"274151322000068","219011344069620",29.36,24.50,0,330.33,379.92,66.7,62.4,0.460,480900.6,480900.6,12201,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737433,156900.00
02/17/2016 14:30,2,0.166,ACTIVE,212.61,337.24,59.991,1455737403,"201051344001135","219011344069620",27.29,7.00,0,300.87,364.59,4.6,2.5,0.000,314107.3,314107.3,22642,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737434,156901.00
02/17/2016 14:30,2,0.182,ACTIVE,212.83,303.88,59.991,1455737403,"201051344000594","219011344069620",19.70,2.50,0,301.47,305.98,3.6,1.5,0.000,320188.4,320188.4,18064,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737435,156902.00
02/17/2016 14:30,2,0.205,ACTIVE,212.83,338.14,59.991,1455737403,"201051344001203","219011344069620",27.12,3.70,0,333.63,348.96,5.7,3.6,0.000,320413.5,320413.5,22621,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737436,156903.00
02/17/2016 14:30,2,0.889,ACTIVE,212.83,370.30,59.981,1455737403,"274151322000054","219011344069620",33.73,21.30,0,335.14,386.53,30.4,27.4,0.199,587175.7,587175.7,11376,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737437,156904.00
02/17/2016 14:30,2,0.131,ALERT,213.51,302.98,59.986,1455737403,"201051344000867","219011344069620",17.83,0.50,0,300.87,305.98,2.4,0.4,0.000,308980.6,308980.6,18075,0,0,0,L,1122011218,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455737439,156905.00
02/17/2016 14:30,2,0.291,ACTIVE,212.83,340.85,59.986,1455737403,"201051344001093","219011344069620",31.45,4.00,0,333.63,361.59,9.3,7.0,0.027,319555.0,319555.0,22476,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737440,156906.00
02/17/2016 14:30,2,6.148,ACTIVE,213.29,357.68,59.975,1455737403,"201051344000900","219011344069620",30.93,11.70,0,327.92,418.70,192.7,184.1,0.915,324550.1,324550.1,17524,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737441,156907.00
02/17/2016 14:30,2,0.260,ACTIVE,213.29,343.55,59.975,1455737403,"201051344000648","219011344069620",31.81,1.00,0,336.34,353.17,8.4,6.2,0.018,317403.7,317403.7,17773,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737442,156908.00
02/17/2016 14:30,2,1.373,ACTIVE,213.29,392.25,59.981,1455737403,"201051344000569","219011344069620",35.82,7.00,0,368.20,422.30,50.0,46.3,0.389,325799.7,325799.7,17469,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737443,156909.00
02/17/2016 14:30,2,0.240,ACTIVE,213.29,352.57,59.986,1455737403,"201051344000983","219011344069620",32.74,3.70,0,336.04,369.40,8.1,5.8,0.027,318192.4,318192.4,17895,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737444,156910.00
02/17/2016 14:30,2,0.145,ACTIVE,213.51,303.88,60.023,1455737403,"201051344001158","219011344069620",17.93,0.50,0,301.47,305.38,2.6,0.6,0.000,313726.4,313726.4,18097,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737445,156911.00
02/17/2016 14:30,2,0.412,ACTIVE,213.96,376.31,59.986,1455737403,"201051344000576","219011344069620",35.05,3.30,0,336.64,385.93,14.7,12.3,0.071,318989.3,318989.3,17575,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737445,156912.00
02/17/2016 14:30,2,0.836,ACTIVE,212.61,365.19,59.965,1455737403,"274151322000087","219011344069620",33.77,13.00,0,335.44,385.33,28.6,25.7,0.177,562374.4,562374.4,11419,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455737446,156913.00
02/17/2016 14:45,2,0.268,ACTIVE,214.19,359.18,59.986,1455738304,"201051344000645","219011344069620",33.48,2.00,0,337.24,364.59,9.1,6.9,0.031,318208.3,318208.3,17719,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738305,156914.00
02/17/2016 14:45,2,0.986,ACTIVE,212.83,373.91,59.986,1455738304,"274151322000085","219011344069620",34.57,12.30,0,336.34,386.83,34.6,31.5,0.230,590058.4,590058.4,11396,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738306,156915.00
02/17/2016 14:45,2,0.145,ALERT,213.96,304.18,59.986,1455738304,"201051344000633","219011344069620",18.15,0.50,0,299.07,305.38,2.7,0.7,0.000,309757.2,309757.2,18108,0,0,0,L,1122011218,0,122.23,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1455738308,156916.00
02/17/2016 14:45,2,0.197,ACTIVE,213.29,304.48,59.986,1455738304,"201051344000469","219011344069620",23.08,-2.00,0,300.27,327.92,4.7,2.6,0.000,310595.7,310595.7,18114,0,0,0,L,1122011218,0,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738309,156917.00
02/17/2016 14:45,2,0.221,ALERT,212.83,340.25,59.986,1455738304,"201051344000646","219011344069620",27.06,3.30,0,299.67,356.48,6.1,4.0,0.009,316003.7,316003.7,22636,0,0,0,L,1122011218,0,122.46,121.55,0002,0,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738310,156918.00
02/17/2016 14:45,2,0.512,ACTIVE,212.61,376.01,59.986,1455738304,"274151322000052","219011344069620",35.09,22.00,0,336.64,385.93,18.2,15.7,0.106,598057.3,598057.3,11599,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738311,156919.00
02/17/2016 14:45,2,0.195,ALERT,213.06,340.25,59.986,1455738304,"201051344000585","219011344069620",28.25,4.50,0,299.37,366.70,5.6,3.5,0.004,320851.2,320851.2,22641,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738313,156920.00
02/17/2016 14:45,2,0.271,ACTIVE,213.06,339.65,59.981,1455738304,"201051344001230","219011344069620",29.50,6.00,0,332.13,349.56,8.1,5.9,0.027,320020.8,320020.8,22433,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738314,156921.00
02/17/2016 14:45,2,0.227,ALERT,213.51,340.55,59.991,1455738304,"201051344000582","219011344069620",25.19,3.70,0,300.87,363.39,5.8,3.7,0.000,313529.8,313529.8,22626,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738316,156922.00
02/17/2016 14:45,2,0.268,ACTIVE,212.83,351.97,60.018,1455738304,"201051344000955","219011344069620",32.68,6.70,0,332.13,371.81,8.9,6.7,0.022,324057.3,324057.3,22570,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738317,156923.00
02/17/2016 14:45,2,4.564,ACTIVE,212.83,349.56,59.975,1455738304,"274151322000094","219011344069620",27.15,23.80,0,327.32,378.72,125.2,119.0,0.491,480864.2,480864.2,12027,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738318,156924.00
02/17/2016 14:45,2,0.197,ALERT,213.74,331.53,59.938,1455738304,"201051344000579","219011344069620",26.18,2.50,0,301.77,372.71,5.3,3.2,0.000,324631.4,324631.4,18040,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738319,156925.00
02/17/2016 14:45,2,0.215,ALERT,212.83,339.65,59.991,1455738304,"201051344000890","219011344069620",28.86,4.50,0,300.57,381.12,6.3,4.1,0.004,321487.8,321487.8,22573,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738321,156926.00
02/17/2016 14:45,2,0.264,ACTIVE,213.29,340.85,59.949,1455738304,"201051344000438","219011344069620",31.49,6.30,0,334.54,362.49,8.5,6.2,0.022,323663.8,323663.8,22581,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738322,156927.00
02/17/2016 14:45,2,0.248,ALERT,213.29,339.95,60.023,1455738304,"201051344000417","219011344069620",28.37,4.50,0,299.37,375.11,7.2,5.0,0.004,317444.5,317444.5,22725,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738324,156928.00
02/17/2016 14:45,2,0.287,ACTIVE,212.61,384.73,59.986,1455738304,"274151322000083","219011344069620",35.96,17.30,0,336.64,387.14,10.6,8.3,0.053,592211.5,592211.5,11637,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738325,156929.00
02/17/2016 14:45,2,1.627,ACTIVE,213.29,352.27,59.991,1455738304,"274151322000076","219011344069620",23.70,20.00,0,336.94,360.99,38.9,35.6,0.270,629419.9,629419.9,11644,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738326,156930.00
02/17/2016 14:45,2,0.152,ACTIVE,213.29,305.68,59.986,1455738304,"201051344000868","219011344069620",22.46,-1.00,0,301.77,308.99,3.5,1.5,0.000,309518.8,309518.8,17844,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738327,156931.00
02/17/2016 14:45,2,6.385,ACTIVE,212.61,347.46,59.949,1455738304,"274151322000095","219011344069620",21.21,25.50,0,330.03,379.02,137.1,130.4,0.517,622424.2,622424.2,11531,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738328,156932.00
02/17/2016 14:45,2,0.131,ALERT,213.29,305.08,59.991,1455738304,"201051344000988","219011344069620",21.31,-1.00,0,298.77,305.98,2.9,0.8,0.000,307898.4,307898.4,18117,0,0,0,L,1122011218,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455738330,156933.00
02/17/2016 14:45,2,0.203,ALERT,212.83,338.74,59.986,1455738304,"201051344001025","219011344069620",29.00,3.70,0,299.97,356.48,6.0,3.9,0.004,321050.0,321050.0,22635,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738332,156934.00
02/17/2016 14:45,2,0.236,ALERT,213.51,340.25,59.986,1455738304,"201051344000458","219011344069620",30.08,2.50,0,301.17,361.89,7.2,5.0,0.018,318317.3,318317.3,18024,0,0,0,L,1122011218,0,121.78,122.46,0002,-1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738334,156935.00
02/17/2016 14:45,2,0.494,ACTIVE,214.19,378.12,59.991,1455738304,"201051344000853","219011344069620",35.29,5.50,0,337.84,388.64,17.6,15.0,0.102,316617.1,316617.1,17666,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738335,156936.00
02/17/2016 14:45,2,0.283,ACTIVE,213.29,368.20,59.996,1455738304,"201051344000685","219011344069620",34.31,6.30,0,336.64,388.34,9.8,7.6,0.040,323517.5,323517.5,22452,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738336,156937.00
02/17/2016 14:45,2,0.240,ACTIVE,213.29,340.85,60.002,1455738304,"201051344000917","219011344069620",29.82,7.70,0,332.13,351.97,7.3,5.1,0.022,321074.3,321074.3,22432,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738337,156938.00
02/17/2016 14:45,2,6.488,ACTIVE,213.29,353.47,59.996,1455738304,"201051344001145","219011344069620",20.59,15.30,0,332.43,391.34,135.3,128.7,0.623,325359.8,325359.8,22328,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738338,156939.00
02/17/2016 14:45,2,0.232,ALERT,213.29,340.25,59.986,1455738304,"201051344000651","219011344069620",24.27,4.00,0,299.37,364.29,5.7,3.6,0.004,317420.7,317420.7,22669,0,0,0,L,1122011218,0,122.91,121.33,0002,1,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738339,156940.00
02/17/2016 14:45,2,0.861,ACTIVE,212.16,375.41,59.981,1455738304,"274151322000088","219011344069620",34.25,21.50,0,335.74,382.63,29.9,26.9,0.186,574729.2,574729.2,11344,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738340,156941.00
02/17/2016 14:45,2,2.527,ACTIVE,213.29,361.89,59.981,1455738304,"274151322000068","219011344069620",29.70,24.00,0,329.73,381.42,76.1,71.5,0.535,480917.2,480917.2,12202,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738341,156942.00
02/17/2016 14:45,2,0.174,ALERT,213.06,338.74,59.981,1455738304,"201051344001135","219011344069620",27.99,6.70,0,300.57,373.61,5.0,2.9,0.004,314107.9,314107.9,22643,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738343,156943.00
02/17/2016 14:45,2,0.158,ACTIVE,212.83,304.78,59.991,1455738304,"201051344000594","219011344069620",22.11,2.00,0,300.87,306.28,3.5,1.5,0.000,320188.8,320188.8,18065,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738344,156944.00
02/17/2016 14:45,2,0.234,ALERT,213.29,339.65,59.965,1455738304,"201051344001203","219011344069620",25.74,3.30,0,300.27,349.56,6.1,4.0,0.009,320414.4,320414.4,22622,0,0,0,L,1122011218,0,122.91,121.55,0002,0,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738346,156945.00
02/17/2016 14:45,2,0.957,ACTIVE,212.38,371.81,59.991,1455738304,"274151322000054","219011344069620",34.47,20.00,0,332.43,387.14,33.5,30.4,0.217,587182.8,587182.8,11377,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738347,156946.00
02/17/2016 14:45,2,0.135,ALERT,213.74,304.18,59.991,1455738304,"201051344000867","219011344069620",18.92,0.00,0,300.27,306.58,2.6,0.6,0.000,308980.8,308980.8,18077,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1455738349,156947.00
02/17/2016 14:45,2,0.303,ACTIVE,213.06,341.45,59.986,1455738304,"201051344001093","219011344069620",31.49,4.00,0,333.93,362.49,9.7,7.5,0.022,319556.8,319556.8,22477,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738350,156948.00
02/17/2016 14:45,2,6.252,ACTIVE,213.74,364.89,59.986,1455738304,"201051344000900","219011344069620",31.95,11.30,0,328.52,419.30,202.1,193.2,0.937,324596.7,324596.7,17525,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738350,156949.00
02/17/2016 14:45,2,0.264,ACTIVE,213.96,348.06,59.986,1455738304,"201051344000648","219011344069620",32.34,0.50,0,336.64,353.77,8.7,6.5,0.022,317405.2,317405.2,17774,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738351,156950.00
02/17/2016 14:45,2,1.498,ACTIVE,213.74,394.95,59.991,1455738304,"201051344000569","219011344069620",36.10,6.30,0,373.01,424.11,54.6,50.8,0.438,325811.8,325811.8,17470,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738352,156951.00
02/17/2016 14:45,2,0.244,ACTIVE,213.51,354.67,59.975,1455738304,"201051344000983","219011344069620",33.00,3.00,0,335.74,369.40,8.2,6.0,0.022,318193.8,318193.8,17896,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738353,156952.00
02/17/2016 14:45,2,0.137,ALERT,213.74,305.08,59.986,1455738304,"201051344001158","219011344069620",20.06,-1.00,0,300.57,306.28,2.8,0.8,0.000,313726.5,313726.5,18098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455738355,156953.00
02/17/2016 14:45,2,0.432,ACTIVE,213.96,347.76,59.981,1455738304,"201051344000576","219011344069620",32.10,3.00,0,335.14,388.04,14.0,11.6,0.071,318992.5,318992.5,17576,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738356,156954.00
02/17/2016 14:45,2,0.834,ACTIVE,212.61,370.90,59.981,1455738304,"274151322000087","219011344069620",34.19,13.00,0,332.73,385.33,28.9,26.0,0.181,562380.9,562380.9,11420,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455738357,156955.00
02/17/2016 15:00,2,0.262,ACTIVE,214.41,358.88,59.928,1455739203,"201051344000645","219011344069620",33.42,2.00,0,336.94,365.49,8.8,6.6,0.027,318209.8,318209.8,17720,0,0,0,L,1122011218,0,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739204,156956.00
02/17/2016 15:00,2,0.963,ACTIVE,213.29,372.11,59.970,1455739203,"274151322000085","219011344069620",34.53,12.30,0,332.43,387.44,33.6,30.5,0.212,590064.7,590064.7,11397,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739205,156957.00
02/17/2016 15:00,2,0.143,ALERT,214.41,303.88,59.954,1455739203,"201051344000633","219011344069620",17.29,0.50,0,299.67,305.68,2.5,0.5,0.000,309757.3,309757.3,18110,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455739207,156958.00
02/17/2016 15:00,2,0.193,ACTIVE,213.96,304.48,59.975,1455739203,"201051344000469","219011344069620",22.54,-2.00,0,300.87,306.28,4.4,2.4,0.000,310596.2,310596.2,18115,0,0,0,L,1122011218,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739208,156959.00
02/17/2016 15:00,2,0.223,ALERT,212.83,339.65,59.970,1455739203,"201051344000646","219011344069620",26.14,3.30,0,300.57,363.69,5.9,3.8,0.004,316004.4,316004.4,22638,0,0,0,L,1122011218,0,122.46,121.78,0002,0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739210,156960.00
02/17/2016 15:00,2,0.486,ACTIVE,213.29,378.12,59.965,1455739203,"274151322000052","219011344069620",35.35,21.50,0,335.74,385.33,17.5,15.0,0.093,598060.3,598060.3,11600,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739211,156961.00
02/17/2016 15:00,2,0.188,ALERT,213.29,340.25,59.965,1455739203,"201051344000585","219011344069620",27.81,4.00,0,300.57,366.10,5.3,3.2,0.009,320851.8,320851.8,22643,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739213,156962.00
02/17/2016 15:00,2,0.268,ACTIVE,213.06,338.74,59.991,1455739203,"201051344001230","219011344069620",28.39,5.50,0,333.63,344.45,7.7,5.5,0.022,320021.9,320021.9,22434,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739214,156963.00
02/17/2016 15:00,2,0.201,ALERT,213.51,339.34,59.970,1455739203,"201051344000582","219011344069620",27.35,3.70,0,302.37,360.08,5.6,3.5,0.000,313530.5,313530.5,22628,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739215,156964.00
02/17/2016 15:00,2,0.264,ACTIVE,212.83,339.65,60.023,1455739203,"201051344000955","219011344069620",31.39,6.70,0,334.24,358.58,8.4,6.2,0.022,324058.6,324058.6,22571,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739216,156965.00
02/17/2016 15:00,2,4.145,ACTIVE,213.06,352.87,59.949,1455739203,"274151322000094","219011344069620",27.47,22.80,0,329.73,379.62,115.6,109.7,0.451,480886.8,480886.8,12028,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739217,156966.00
02/17/2016 15:00,2,0.223,ALERT,213.74,304.78,59.975,1455739203,"201051344000579","219011344069620",21.13,2.50,0,302.68,340.55,4.8,2.7,0.000,324632.0,324632.0,18042,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739219,156967.00
02/17/2016 15:00,2,0.207,ALERT,212.83,338.74,59.965,1455739203,"201051344000890","219011344069620",28.27,4.00,0,301.47,363.99,6.0,3.8,0.004,321488.6,321488.6,22575,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739221,156968.00
02/17/2016 15:00,2,0.248,ACTIVE,213.29,342.05,59.981,1455739203,"201051344000438","219011344069620",31.67,6.30,0,335.44,354.97,8.0,5.8,0.018,323665.0,323665.0,22582,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739222,156969.00
02/17/2016 15:00,2,0.238,ALERT,213.51,339.34,60.002,1455739203,"201051344000417","219011344069620",27.65,4.00,0,300.87,369.40,6.7,4.5,0.004,317445.4,317445.4,22727,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739224,156970.00
02/17/2016 15:00,2,0.273,ACTIVE,213.06,382.33,59.965,1455739203,"274151322000083","219011344069620",35.78,16.30,0,336.34,386.53,9.9,7.6,0.053,592213.0,592213.0,11638,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739224,156971.00
02/17/2016 15:00,2,1.771,ACTIVE,213.74,352.87,59.959,1455739203,"274151322000076","219011344069620",23.50,19.00,0,336.04,361.89,42.2,38.8,0.301,629427.4,629427.4,11645,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739225,156972.00
02/17/2016 15:00,2,0.148,ACTIVE,213.74,304.78,59.975,1455739203,"201051344000868","219011344069620",21.59,-1.00,0,302.37,306.88,3.2,1.2,0.000,309519.0,309519.0,17845,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739226,156973.00
02/17/2016 15:00,2,5.957,ACTIVE,213.29,368.50,59.970,1455739203,"274151322000095","219011344069620",32.10,27.80,0,331.23,399.16,193.3,184.7,0.738,622462.3,622462.3,11532,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739227,156974.00
02/17/2016 15:00,2,0.125,ALERT,213.74,304.48,59.981,1455739203,"201051344000988","219011344069620",20.00,-1.00,0,299.37,305.98,2.5,0.5,0.000,307898.5,307898.5,18119,0,0,0,L,1122011218,0,121.78,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1455739229,156975.00
02/17/2016 15:00,2,0.189,ALERT,213.06,338.44,59.975,1455739203,"201051344001025","219011344069620",29.10,3.70,0,301.17,358.58,5.7,3.5,0.009,321050.8,321050.8,22637,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739231,156976.00
02/17/2016 15:00,2,0.227,ACTIVE,213.74,339.95,60.007,1455739203,"201051344000458","219011344069620",29.40,3.00,0,317.70,359.18,6.8,4.6,0.009,318318.3,318318.3,18026,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739232,156977.00
02/17/2016 15:00,2,0.471,ACTIVE,214.41,374.51,59.970,1455739203,"201051344000853","219011344069620",34.85,5.00,0,337.84,384.43,16.6,14.1,0.097,316620.0,316620.0,17667,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739233,156978.00
02/17/2016 15:00,2,0.275,ACTIVE,213.51,344.76,59.975,1455739203,"201051344000685","219011344069620",31.87,6.30,0,336.34,372.71,8.9,6.7,0.035,323518.8,323518.8,22453,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739234,156979.00
02/17/2016 15:00,2,0.242,ACTIVE,213.29,340.25,59.981,1455739203,"201051344000917","219011344069620",28.03,8.00,0,333.33,345.36,6.9,4.7,0.018,321075.3,321075.3,22433,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739235,156980.00
02/17/2016 15:00,2,2.225,ALERT,213.29,389.54,59.965,1455739203,"201051344001145","219011344069620",36.00,14.70,0,289.75,427.41,81.2,76.5,0.376,325384.4,325384.4,22329,0,0,0,L,1122011218,0,122.46,121.78,0002,13,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739237,156981.00
02/17/2016 15:00,2,0.195,ALERT,213.29,339.95,59.975,1455739203,"201051344000651","219011344069620",27.83,4.00,0,300.27,360.08,5.5,3.4,0.004,317421.4,317421.4,22671,0,0,0,L,1122011218,0,122.91,121.78,0002,2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739238,156982.00
02/17/2016 15:00,2,0.830,ACTIVE,212.83,370.60,59.975,1455739203,"274151322000088","219011344069620",34.37,20.30,0,332.13,382.93,28.8,25.9,0.181,574734.6,574734.6,11345,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739239,156983.00
02/17/2016 15:00,2,2.629,ACTIVE,213.96,354.97,59.996,1455739203,"274151322000068","219011344069620",29.70,23.00,0,330.33,381.73,79.1,74.4,0.301,480931.7,480931.7,12203,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739240,156984.00
02/17/2016 15:00,2,0.170,ALERT,212.61,338.14,59.975,1455739203,"201051344001135","219011344069620",27.59,6.70,0,301.17,361.89,4.8,2.7,0.004,314108.5,314108.5,22645,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739242,156985.00
02/17/2016 15:00,2,0.156,ACTIVE,213.29,304.78,59.975,1455739203,"201051344000594","219011344069620",21.61,1.50,0,301.17,305.98,3.4,1.4,0.000,320189.1,320189.1,18066,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739243,156986.00
02/17/2016 15:00,2,0.225,ALERT,213.06,338.74,59.965,1455739203,"201051344001203","219011344069620",25.82,3.30,0,300.57,346.26,5.9,3.8,0.013,320415.2,320415.2,22624,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739245,156987.00
02/17/2016 15:00,2,0.908,ACTIVE,213.06,376.62,59.970,1455739203,"274151322000054","219011344069620",34.61,19.30,0,331.83,386.83,31.7,28.7,0.203,587188.9,587188.9,11378,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739246,156988.00
02/17/2016 15:00,2,0.133,ALERT,213.96,303.58,59.975,1455739203,"201051344000867","219011344069620",17.97,0.00,0,300.87,311.09,2.4,0.4,0.000,308980.8,308980.8,18079,0,0,0,L,1122011218,0,122.46,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455739248,156989.00
02/17/2016 15:00,2,0.293,ACTIVE,213.29,348.06,59.928,1455739203,"201051344001093","219011344069620",32.22,4.00,0,334.54,356.18,9.6,7.3,0.027,319558.3,319558.3,22478,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739249,156990.00
02/17/2016 15:00,2,6.105,ACTIVE,213.96,361.59,59.959,1455739203,"201051344000900","219011344069620",31.75,10.70,0,331.83,407.27,196.1,187.4,0.906,324636.5,324636.5,17526,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739250,156991.00
02/17/2016 15:00,2,0.258,ACTIVE,213.96,343.85,59.975,1455739203,"201051344000648","219011344069620",31.85,0.50,0,337.24,353.77,8.4,6.2,0.022,317406.5,317406.5,17775,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739251,156992.00
02/17/2016 15:00,2,1.586,ACTIVE,213.96,399.16,59.975,1455739203,"201051344000569","219011344069620",36.34,6.00,0,372.71,422.60,58.2,54.3,0.468,325823.1,325823.1,17471,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739251,156993.00
02/17/2016 15:00,2,0.240,ACTIVE,213.96,350.77,59.981,1455739203,"201051344000983","219011344069620",32.54,3.00,0,335.74,361.59,8.0,5.8,0.022,318195.0,318195.0,17897,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739252,156994.00
02/17/2016 15:00,2,0.137,ALERT,213.96,304.48,59.975,1455739203,"201051344001158","219011344069620",19.76,-0.50,0,301.17,305.98,2.8,0.7,0.000,313726.6,313726.6,18100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455739254,156995.00
02/17/2016 15:00,2,0.426,ACTIVE,214.64,379.62,59.981,1455739203,"201051344000576","219011344069620",35.44,3.00,0,336.94,386.23,15.2,12.7,0.071,318995.2,318995.2,17577,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739255,156996.00
02/17/2016 15:00,2,0.826,ACTIVE,213.29,371.81,59.944,1455739203,"274151322000087","219011344069620",34.55,13.00,0,332.13,383.83,28.9,26.0,0.177,562386.5,562386.5,11421,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455739256,156997.00
02/17/2016 15:15,2,0.303,ACTIVE,213.96,341.45,60.012,1455740103,"201051344000645","219011344069620",31.23,1.50,0,337.54,367.00,9.6,7.4,0.040,318211.6,318211.6,17721,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740104,156998.00
02/17/2016 15:15,2,1.064,ACTIVE,213.06,373.91,59.986,1455740103,"274151322000085","219011344069620",34.23,13.00,0,335.14,388.34,36.7,33.5,0.243,590073.0,590073.0,11398,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740105,156999.00
02/17/2016 15:15,2,0.148,ALERT,213.96,303.88,59.996,1455740103,"201051344000633","219011344069620",18.96,0.50,0,300.27,305.38,2.9,0.8,0.000,309757.5,309757.5,18112,0,0,0,L,1122011218,0,122.23,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455740107,157000.00
02/17/2016 15:15,2,0.197,ACTIVE,213.51,304.78,59.986,1455740103,"201051344000469","219011344069620",23.12,-2.00,0,301.77,305.98,4.6,2.5,0.000,310596.8,310596.8,18116,0,0,0,L,1122011218,0,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740108,157001.00
02/17/2016 15:15,2,0.217,ACTIVE,212.83,339.65,59.981,1455740103,"201051344000646","219011344069620",26.98,3.30,0,300.57,344.15,5.9,3.8,0.009,316005.4,316005.4,22640,0,0,0,L,1122011218,0,122.46,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740109,157002.00
02/17/2016 15:15,2,0.551,ACTIVE,212.83,376.31,59.970,1455740103,"274151322000052","219011344069620",34.91,21.00,0,336.64,386.53,19.5,16.9,0.124,598064.4,598064.4,11601,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740110,157003.00
02/17/2016 15:15,2,0.193,ACTIVE,213.29,341.15,59.949,1455740103,"201051344000585","219011344069620",28.23,4.50,0,300.27,345.06,5.6,3.4,0.018,320852.7,320852.7,22645,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740111,157004.00
02/17/2016 15:15,2,0.258,ACTIVE,213.06,339.65,59.981,1455740103,"201051344001230","219011344069620",30.65,5.50,0,332.73,344.15,8.1,5.9,0.027,320023.4,320023.4,22435,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740112,157005.00
02/17/2016 15:15,2,0.199,ACTIVE,213.74,339.65,59.986,1455740103,"201051344000582","219011344069620",29.02,4.00,0,301.77,353.47,5.9,3.8,0.000,313531.4,313531.4,22630,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740113,157006.00
02/17/2016 15:15,2,0.264,ACTIVE,212.83,341.75,60.012,1455740103,"201051344000955","219011344069620",31.59,7.00,0,334.54,362.79,8.5,6.3,0.022,324060.2,324060.2,22572,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740114,157007.00
02/17/2016 15:15,2,4.504,ACTIVE,213.06,362.49,59.981,1455740103,"274151322000094","219011344069620",27.27,24.80,0,328.52,381.73,125.3,119.0,0.495,480915.2,480915.2,12029,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740115,157008.00
02/17/2016 15:15,2,0.199,ALERT,213.51,324.62,59.986,1455740103,"201051344000579","219011344069620",25.56,2.50,0,303.28,345.06,5.2,3.1,0.000,324632.7,324632.7,18044,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740117,157009.00
02/17/2016 15:15,2,0.213,ACTIVE,213.06,338.14,59.986,1455740103,"201051344000890","219011344069620",28.61,4.00,0,301.17,342.65,6.2,4.0,0.004,321489.6,321489.6,22577,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740117,157010.00
02/17/2016 15:15,2,0.254,ACTIVE,213.51,355.88,59.959,1455740103,"201051344000438","219011344069620",33.10,6.70,0,335.14,375.11,8.6,6.4,0.022,323666.6,323666.6,22583,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740119,157011.00
02/17/2016 15:15,2,0.244,ACTIVE,213.51,340.25,59.981,1455740103,"201051344000417","219011344069620",28.17,4.00,0,300.27,342.95,7.0,4.8,0.000,317446.6,317446.6,22729,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740120,157012.00
02/17/2016 15:15,2,0.299,ACTIVE,212.83,379.62,59.991,1455740103,"274151322000083","219011344069620",35.40,16.00,0,337.84,387.44,10.7,8.4,0.057,592215.0,592215.0,11639,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740121,157013.00
02/17/2016 15:15,2,2.488,ACTIVE,213.74,357.08,59.949,1455740103,"274151322000076","219011344069620",23.00,19.30,0,336.64,370.00,58.0,54.0,0.411,629439.4,629439.4,11646,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740122,157014.00
02/17/2016 15:15,2,0.154,ACTIVE,213.51,305.38,60.002,1455740103,"201051344000868","219011344069620",22.44,-1.50,0,302.98,306.88,3.5,1.5,0.000,309519.3,309519.3,17846,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740123,157015.00
02/17/2016 15:15,2,7.043,ACTIVE,213.06,372.41,59.996,1455740103,"274151322000095","219011344069620",30.79,33.30,0,329.13,400.06,219.6,210.0,0.831,622513.8,622513.8,11533,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740123,157016.00
02/17/2016 15:15,2,0.127,ACTIVE,213.51,304.48,59.981,1455740103,"201051344000988","219011344069620",20.95,-1.00,0,300.27,305.98,2.7,0.7,0.000,307898.6,307898.6,18121,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740124,157017.00
02/17/2016 15:15,2,0.205,ACTIVE,213.06,339.65,59.975,1455740103,"201051344001025","219011344069620",28.90,4.00,0,300.57,344.15,6.0,3.9,0.009,321051.7,321051.7,22639,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740125,157018.00
02/17/2016 15:15,2,0.230,ALERT,213.74,340.25,59.944,1455740103,"201051344000458","219011344069620",29.82,2.50,0,302.98,344.76,7.0,4.8,0.018,318319.5,318319.5,18027,0,0,0,L,1122011218,0,122.23,122.46,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740127,157019.00
02/17/2016 15:15,2,0.516,ACTIVE,214.41,379.92,59.975,1455740103,"201051344000853","219011344069620",35.35,5.00,0,338.14,388.94,18.5,15.9,0.110,316623.9,316623.9,17668,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740128,157020.00
02/17/2016 15:15,2,0.289,ACTIVE,213.74,351.07,59.944,1455740103,"201051344000685","219011344069620",32.58,6.30,0,336.04,375.41,9.6,7.3,0.035,323520.7,323520.7,22454,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740129,157021.00
02/17/2016 15:15,2,0.240,ACTIVE,213.74,340.85,59.975,1455740103,"201051344000917","219011344069620",30.67,8.00,0,333.63,347.76,7.5,5.3,0.022,321076.6,321076.6,22434,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740130,157022.00
02/17/2016 15:15,2,2.590,ACTIVE,213.51,385.33,60.007,1455740103,"201051344001145","219011344069620",35.31,14.70,0,354.07,424.71,92.5,87.4,0.433,325405.6,325405.6,22331,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740131,157023.00
02/17/2016 15:15,2,0.232,ACTIVE,213.74,340.85,60.002,1455740103,"201051344000651","219011344069620",24.91,5.00,0,300.57,381.42,5.9,3.8,0.009,317422.3,317422.3,22673,0,0,0,L,1122011218,0,122.91,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740132,157024.00
02/17/2016 15:15,2,0.898,ACTIVE,213.06,370.30,59.981,1455740103,"274151322000088","219011344069620",33.89,20.70,0,333.63,385.33,30.8,27.8,0.194,574741.5,574741.5,11346,0,0,0,L,1151911521,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740132,157025.00
02/17/2016 15:15,2,4.521,ACTIVE,213.74,354.97,59.975,1455740103,"274151322000068","219011344069620",26.92,26.30,0,330.93,381.12,123.8,117.6,0.473,480956.4,480956.4,12204,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740133,157026.00
02/17/2016 15:15,2,0.176,ACTIVE,213.29,339.34,59.970,1455740103,"201051344001135","219011344069620",28.11,7.30,0,301.17,355.28,5.0,2.9,0.004,314109.2,314109.2,22647,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740134,157027.00
02/17/2016 15:15,2,0.189,ACTIVE,213.29,305.08,59.970,1455740103,"201051344000594","219011344069620",19.80,1.50,0,301.77,305.98,3.8,1.8,0.000,320189.5,320189.5,18067,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740135,157028.00
02/17/2016 15:15,2,0.240,ACTIVE,213.51,339.95,59.975,1455740103,"201051344001203","219011344069620",26.72,3.70,0,300.87,345.36,6.5,4.3,0.009,320416.2,320416.2,22626,0,0,0,L,1122011218,0,122.91,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740136,157029.00
02/17/2016 15:15,2,1.020,ACTIVE,212.83,368.20,59.975,1455740103,"274151322000054","219011344069620",33.91,19.80,0,334.54,388.94,35.1,31.9,0.234,587196.9,587196.9,11379,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740137,157030.00
02/17/2016 15:15,2,0.137,ACTIVE,213.74,303.88,59.996,1455740103,"201051344000867","219011344069620",19.86,0.00,0,301.47,306.28,2.8,0.8,0.000,308981.0,308981.0,18081,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740138,157031.00
02/17/2016 15:15,2,0.301,ACTIVE,213.51,362.79,59.928,1455740103,"201051344001093","219011344069620",33.79,4.50,0,335.14,369.40,10.3,8.0,0.027,319560.3,319560.3,22479,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740139,157032.00
02/17/2016 15:15,2,6.883,ACTIVE,213.74,360.99,59.970,1455740103,"201051344000900","219011344069620",31.27,11.30,0,328.52,415.99,217.9,208.4,1.003,324688.3,324688.3,17527,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740140,157033.00
02/17/2016 15:15,2,0.273,ACTIVE,213.96,342.05,59.970,1455740103,"201051344000648","219011344069620",31.67,0.50,0,336.04,362.49,8.8,6.6,0.018,317408.1,317408.1,17776,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740141,157034.00
02/17/2016 15:15,2,1.887,ACTIVE,213.74,398.26,59.981,1455740103,"201051344000569","219011344069620",36.12,6.00,0,367.90,429.22,69.0,64.6,0.566,325838.6,325838.6,17472,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740142,157035.00
02/17/2016 15:15,2,0.250,ACTIVE,213.74,365.80,59.975,1455740103,"201051344000983","219011344069620",34.13,3.00,0,336.94,373.31,8.7,6.4,0.027,318196.6,318196.6,17898,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740143,157036.00
02/17/2016 15:15,2,0.152,ACTIVE,213.74,304.78,59.975,1455740103,"201051344001158","219011344069620",18.49,-1.00,0,302.07,305.98,2.9,0.9,0.000,313726.8,313726.8,18102,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740144,157037.00
