ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 15:15,2,0.477,ACTIVE,214.41,378.42,59.970,1455740103,"201051344000576","219011344069620",35.23,3.00,0,335.74,388.94,17.0,14.5,0.088,318998.7,318998.7,17578,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740145,157038.00
02/17/2016 15:15,2,0.953,ACTIVE,213.06,373.61,59.970,1455740103,"274151322000087","219011344069620",34.13,13.30,0,333.03,386.83,33.1,30.0,0.208,562393.8,562393.8,11422,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455740146,157039.00
02/17/2016 15:30,2,0.252,ACTIVE,214.19,356.78,59.981,1455741004,"201051344000645","219011344069620",33.26,2.00,0,336.34,365.49,8.5,6.3,0.027,318213.3,318213.3,17722,0,0,0,L,1122011218,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741005,157040.00
02/17/2016 15:30,2,0.898,ACTIVE,213.06,373.91,59.981,1455741004,"274151322000085","219011344069620",34.15,13.70,0,335.44,384.73,31.2,28.2,0.194,590080.7,590080.7,11399,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741006,157041.00
02/17/2016 15:30,2,0.135,ACTIVE_NO_POWER,214.19,302.98,59.981,1455741004,"201051344000633","219011344069620",11.89,0.50,0,299.67,305.38,1.6,0.0,0.000,309757.7,309757.7,18114,0,0,0,L,1122011218,0,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741007,157042.00
02/17/2016 15:30,2,0.188,ACTIVE,213.74,303.58,59.975,1455741004,"201051344000469","219011344069620",21.17,-1.50,0,301.17,305.98,4.0,2.0,0.000,310597.4,310597.4,18117,0,0,0,L,1122011218,0,121.55,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741008,157043.00
02/17/2016 15:30,2,0.197,ALERT,213.06,339.04,60.002,1455741004,"201051344000646","219011344069620",25.49,3.30,0,301.17,344.15,5.1,3.0,0.000,316006.2,316006.2,22641,0,0,0,L,1122011218,0,122.68,121.78,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741010,157044.00
02/17/2016 15:30,2,0.479,ACTIVE,213.06,375.11,59.975,1455741004,"274151322000052","219011344069620",34.71,21.30,0,335.14,382.33,16.8,14.3,0.106,598068.4,598068.4,11602,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741011,157045.00
02/17/2016 15:30,2,0.182,ALERT,213.51,340.55,59.933,1455741004,"201051344000585","219011344069620",26.44,5.00,0,301.47,342.65,4.9,2.8,0.004,320853.5,320853.5,22646,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741013,157046.00
02/17/2016 15:30,2,0.246,ACTIVE,213.29,339.04,59.981,1455741004,"201051344001230","219011344069620",28.21,5.50,0,332.73,345.06,7.0,4.8,0.022,320024.8,320024.8,22436,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741014,157047.00
02/17/2016 15:30,2,0.182,ALERT,213.96,339.34,59.981,1455741004,"201051344000582","219011344069620",27.75,4.50,0,302.07,344.45,5.1,3.0,0.000,313532.2,313532.2,22631,0,0,0,L,1122011218,0,122.68,122.46,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741016,157048.00
02/17/2016 15:30,2,0.242,ACTIVE,212.83,338.14,59.970,1455741004,"201051344000955","219011344069620",29.94,7.70,0,333.63,347.76,7.4,5.2,0.013,324061.7,324061.7,22573,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741017,157049.00
02/17/2016 15:30,2,3.711,ACTIVE,213.06,357.68,59.975,1455741004,"274151322000094","219011344069620",26.88,26.00,0,333.03,372.41,101.4,95.9,0.398,480942.7,480942.7,12030,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741018,157050.00
02/17/2016 15:30,2,0.213,ALERT,213.74,304.18,59.975,1455741004,"201051344000579","219011344069620",20.04,2.00,0,302.98,340.55,4.3,2.3,0.000,324633.4,324633.4,18046,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741020,157051.00
02/17/2016 15:30,2,0.193,ALERT,213.29,338.74,59.970,1455741004,"201051344000890","219011344069620",27.31,4.00,0,301.47,347.16,5.4,3.3,0.000,321490.5,321490.5,22578,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741021,157052.00
02/17/2016 15:30,2,0.230,ACTIVE,213.29,339.34,59.981,1455741004,"201051344000438","219011344069620",30.47,7.00,0,335.44,362.19,7.2,5.0,0.013,323668.1,323668.1,22584,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741022,157053.00
02/17/2016 15:30,2,0.227,ALERT,213.51,339.65,59.986,1455741004,"201051344000417","219011344069620",26.64,4.00,0,301.17,346.86,6.1,4.0,0.000,317447.7,317447.7,22730,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741024,157054.00
02/17/2016 15:30,2,0.244,ACTIVE,212.83,375.71,59.970,1455741004,"274151322000083","219011344069620",35.25,16.70,0,336.94,385.03,8.7,6.5,0.040,592217.0,592217.0,11640,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741025,157055.00
02/17/2016 15:30,2,2.818,ACTIVE,213.51,378.72,59.981,1455741004,"274151322000076","219011344069620",34.41,23.00,0,335.74,395.55,98.2,92.8,0.384,629458.0,629458.0,11647,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741026,157056.00
02/17/2016 15:30,2,0.145,ACTIVE,213.51,303.88,60.018,1455741004,"201051344000868","219011344069620",20.57,-1.00,0,302.37,306.88,3.0,1.0,0.000,309519.7,309519.7,17847,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741027,157057.00
02/17/2016 15:30,2,5.844,ACTIVE,212.83,360.69,59.944,1455741004,"274151322000095","219011344069620",30.42,33.80,0,330.03,394.65,179.8,171.6,0.685,622562.9,622562.9,11534,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741028,157058.00
02/17/2016 15:30,2,0.117,ACTIVE,213.51,303.58,59.986,1455741004,"201051344000988","219011344069620",17.47,-1.00,0,299.37,305.98,2.1,0.1,0.000,307898.7,307898.7,18122,0,0,0,L,1122011218,0,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741029,157059.00
02/17/2016 15:30,2,0.184,ACTIVE,213.29,339.04,59.986,1455741004,"201051344001025","219011344069620",28.37,4.00,0,315.90,358.28,5.3,3.2,0.004,321052.6,321052.6,22640,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741029,157060.00
02/17/2016 15:30,2,0.205,ACTIVE,213.74,338.74,60.023,1455741004,"201051344000458","219011344069620",28.13,3.00,0,312.89,375.71,5.9,3.8,0.004,318320.6,318320.6,18029,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741030,157061.00
02/17/2016 15:30,2,0.447,ACTIVE,214.19,370.30,59.981,1455741004,"201051344000853","219011344069620",34.45,5.50,0,338.14,387.44,15.6,13.1,0.084,316627.6,316627.6,17669,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741031,157062.00
02/17/2016 15:30,2,0.250,ACTIVE,213.51,340.85,59.975,1455741004,"201051344000685","219011344069620",31.47,7.00,0,336.34,361.59,8.0,5.8,0.022,323522.3,323522.3,22455,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741032,157063.00
02/17/2016 15:30,2,0.230,ACTIVE,213.51,340.25,59.986,1455741004,"201051344000917","219011344069620",27.19,9.00,0,333.03,345.36,6.4,4.2,0.013,321077.8,321077.8,22435,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741033,157064.00
02/17/2016 15:30,2,2.266,ACTIVE,213.51,381.42,59.986,1455741004,"201051344001145","219011344069620",35.13,15.50,0,364.29,404.57,80.7,76.0,0.376,325426.6,325426.6,22332,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741034,157065.00
02/17/2016 15:30,2,0.195,ALERT,213.51,336.94,60.002,1455741004,"201051344000651","219011344069620",25.90,6.00,0,301.47,352.57,5.1,3.0,0.000,317423.1,317423.1,22674,0,0,0,L,1122011218,0,122.68,121.78,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741036,157066.00
02/17/2016 15:30,2,0.732,ACTIVE,212.83,362.49,59.965,1455741004,"274151322000088","219011344069620",33.50,21.30,0,333.03,377.82,24.8,22.0,0.164,574747.9,574747.9,11347,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741037,157067.00
02/17/2016 15:30,2,3.689,ACTIVE,213.51,346.26,60.002,1455741004,"274151322000068","219011344069620",26.78,27.80,0,334.24,373.01,100.6,95.2,0.384,480983.6,480983.6,12205,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741038,157068.00
02/17/2016 15:30,2,0.160,ALERT,213.06,329.43,59.981,1455741004,"201051344001135","219011344069620",26.20,7.70,0,301.47,343.25,4.3,2.2,0.000,314109.8,314109.8,22648,0,0,0,L,1122011218,0,122.23,121.78,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741040,157069.00
02/17/2016 15:30,2,0.154,ACTIVE,213.06,303.58,59.970,1455741004,"201051344000594","219011344069620",20.85,1.50,0,301.17,305.98,3.3,1.2,0.000,320189.9,320189.9,18068,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741040,157070.00
02/17/2016 15:30,2,0.219,ACTIVE,213.51,339.65,59.959,1455741004,"201051344001203","219011344069620",25.15,4.00,0,320.41,357.38,5.6,3.5,0.009,320417.2,320417.2,22627,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741041,157071.00
02/17/2016 15:30,2,0.818,ACTIVE,212.83,370.60,59.975,1455741004,"274151322000054","219011344069620",33.83,20.30,0,336.34,382.63,28.1,25.2,0.177,587204.2,587204.2,11380,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741043,157072.00
02/17/2016 15:30,2,0.125,ACTIVE_NO_POWER,213.74,302.98,59.986,1455741004,"201051344000867","219011344069620",15.05,-0.50,0,300.57,306.28,1.9,0.0,0.000,308981.1,308981.1,18082,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741043,157073.00
02/17/2016 15:30,2,0.285,ACTIVE,213.51,339.95,59.944,1455741004,"201051344001093","219011344069620",31.21,4.50,0,333.93,367.60,9.0,6.8,0.018,319562.2,319562.2,22480,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741044,157074.00
02/17/2016 15:30,2,5.684,ACTIVE,213.51,358.88,59.965,1455741004,"201051344000900","219011344069620",31.41,12.30,0,329.43,409.38,180.7,172.5,0.849,324736.7,324736.7,17528,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741045,157075.00
02/17/2016 15:30,2,0.244,ACTIVE,213.96,339.65,59.975,1455741004,"201051344000648","219011344069620",30.69,0.50,0,336.94,353.17,7.6,5.4,0.013,317409.7,317409.7,17777,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741046,157076.00
02/17/2016 15:30,2,1.742,ACTIVE,213.96,394.05,59.981,1455741004,"201051344000569","219011344069620",35.74,6.30,0,369.40,426.51,63.1,59.0,0.504,325854.3,325854.3,17473,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741047,157077.00
02/17/2016 15:30,2,0.229,ACTIVE,213.96,339.65,60.002,1455741004,"201051344000983","219011344069620",31.13,3.30,0,336.04,370.90,7.2,5.1,0.018,318198.1,318198.1,17899,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741048,157078.00
02/17/2016 15:30,2,0.123,ACTIVE,213.74,303.58,59.975,1455741004,"201051344001158","219011344069620",19.28,-1.00,0,301.17,306.28,2.4,0.4,0.000,313727.0,313727.0,18103,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741049,157079.00
02/17/2016 15:30,2,0.414,ACTIVE,214.41,379.32,59.970,1455741004,"201051344000576","219011344069620",35.33,3.30,0,336.04,388.34,14.9,12.5,0.066,319002.1,319002.1,17579,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741050,157080.00
02/17/2016 15:30,2,0.793,ACTIVE,213.06,366.40,59.965,1455741004,"274151322000087","219011344069620",33.91,13.70,0,333.33,381.73,27.3,24.4,0.164,562400.7,562400.7,11423,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741051,157081.00
02/17/2016 15:45,2,0.252,ACTIVE,213.96,352.57,59.996,1455741904,"201051344000645","219011344069620",32.82,2.00,0,337.54,361.59,8.4,6.2,0.027,318214.8,318214.8,17723,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741905,157082.00
02/17/2016 15:45,2,0.869,ACTIVE,212.83,373.91,59.965,1455741904,"274151322000085","219011344069620",34.47,13.30,0,333.63,383.83,30.5,27.5,0.199,590087.7,590087.7,11400,0,0,0,L,1151911521,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741906,157083.00
02/17/2016 15:45,2,0.080,ALERT,213.96,302.98,59.981,1455741904,"201051344000633","219011344069620",32.12,0.50,0,299.07,305.08,2.6,0.6,0.000,309757.8,309757.8,18115,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455741908,157084.00
02/17/2016 15:45,2,0.184,ACTIVE,213.51,303.58,59.975,1455741904,"201051344000469","219011344069620",20.87,-2.00,0,300.87,305.68,3.9,1.9,0.000,310597.8,310597.8,18118,0,0,0,L,1122011218,0,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741909,157085.00
02/17/2016 15:45,2,0.205,ACTIVE,213.29,336.64,60.018,1455741904,"201051344000646","219011344069620",24.67,3.00,0,300.27,352.87,5.1,3.0,0.000,316007.0,316007.0,22643,0,0,0,L,1122011218,0,122.68,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741910,157086.00
02/17/2016 15:45,2,0.479,ACTIVE,212.61,372.71,59.991,1455741904,"274151322000052","219011344069620",34.89,20.70,0,336.04,383.83,16.9,14.4,0.093,598072.0,598072.0,11603,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741911,157087.00
02/17/2016 15:45,2,0.178,ACTIVE,213.51,340.25,59.944,1455741904,"201051344000585","219011344069620",26.96,4.50,0,300.57,350.17,4.9,2.8,0.004,320854.2,320854.2,22648,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741912,157088.00
02/17/2016 15:45,2,0.252,ACTIVE,213.29,338.74,59.996,1455741904,"201051344001230","219011344069620",27.55,5.00,0,333.63,344.15,7.0,4.8,0.022,320026.0,320026.0,22437,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741913,157089.00
02/17/2016 15:45,2,0.211,ACTIVE,213.96,325.52,59.949,1455741904,"201051344000582","219011344069620",23.22,4.00,0,301.77,344.76,5.0,2.9,0.000,313533.0,313533.0,22633,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741914,157090.00
02/17/2016 15:45,2,0.242,ACTIVE,213.06,338.74,59.975,1455741904,"201051344000955","219011344069620",29.94,7.00,0,332.43,345.36,7.4,5.2,0.018,324063.0,324063.0,22574,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741915,157091.00
02/17/2016 15:45,2,3.709,ACTIVE,212.83,345.36,59.991,1455741904,"274151322000094","219011344069620",27.37,26.00,0,333.63,368.50,101.7,96.2,0.402,480967.3,480967.3,12031,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741916,157092.00
02/17/2016 15:45,2,0.215,ACTIVE,213.74,304.48,59.991,1455741904,"201051344000579","219011344069620",19.76,1.00,0,302.68,306.58,4.3,2.3,0.000,324633.9,324633.9,18048,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741917,157093.00
02/17/2016 15:45,2,0.193,ACTIVE,213.29,339.04,59.981,1455741904,"201051344000890","219011344069620",27.25,3.70,0,301.17,347.16,5.3,3.2,0.000,321491.3,321491.3,22580,0,0,0,L,1122011218,0,122.68,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741918,157094.00
02/17/2016 15:45,2,0.238,ACTIVE,213.51,339.34,59.986,1455741904,"201051344000438","219011344069620",29.28,6.70,0,327.62,351.37,7.1,4.9,0.013,323669.3,323669.3,22585,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741918,157095.00
02/17/2016 15:45,2,0.227,ACTIVE,213.74,339.65,59.996,1455741904,"201051344000417","219011344069620",26.58,3.70,0,299.97,350.17,6.1,4.0,0.000,317448.7,317448.7,22732,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741919,157096.00
02/17/2016 15:45,2,0.244,ACTIVE,213.06,379.62,59.981,1455741904,"274151322000083","219011344069620",35.54,16.70,0,336.94,385.33,8.8,6.6,0.040,592218.6,592218.6,11641,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741920,157097.00
02/17/2016 15:45,2,3.051,ACTIVE,213.51,385.63,59.981,1455741904,"274151322000076","219011344069620",34.97,25.50,0,364.59,399.76,108.1,102.4,0.420,629482.8,629482.8,11648,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741921,157098.00
02/17/2016 15:45,2,0.145,ACTIVE,213.51,303.88,59.949,1455741904,"201051344000868","219011344069620",20.56,-1.00,0,302.07,306.28,3.0,1.0,0.000,309519.9,309519.9,17848,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741922,157099.00
02/17/2016 15:45,2,5.850,ACTIVE,213.06,367.90,59.981,1455741904,"274151322000095","219011344069620",30.93,33.80,0,330.03,387.74,183.3,175.0,0.703,622607.1,622607.1,11535,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741923,157100.00
02/17/2016 15:45,2,0.119,ACTIVE,213.29,303.58,60.002,1455741904,"201051344000988","219011344069620",17.10,-1.00,0,299.37,305.38,2.0,0.1,0.000,307898.8,307898.8,18123,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741924,157101.00
02/17/2016 15:45,2,0.186,ALERT,213.29,338.74,59.975,1455741904,"201051344001025","219011344069620",28.11,4.00,0,300.57,342.05,5.3,3.2,0.009,321053.4,321053.4,22641,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741926,157102.00
02/17/2016 15:45,2,0.205,ALERT,213.74,339.34,59.975,1455741904,"201051344000458","219011344069620",28.05,2.50,0,301.77,343.25,5.9,3.8,0.004,318321.5,318321.5,18030,0,0,0,L,1122011218,0,122.01,122.68,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741927,157103.00
02/17/2016 15:45,2,0.449,ACTIVE,214.19,370.90,59.965,1455741904,"201051344000853","219011344069620",34.49,5.00,0,336.94,383.23,15.7,13.2,0.088,316631.0,316631.0,17670,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741928,157104.00
02/17/2016 15:45,2,0.258,ACTIVE,213.96,339.95,60.039,1455741904,"201051344000685","219011344069620",30.34,6.30,0,335.74,352.87,8.0,5.7,0.022,323523.8,323523.8,22456,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741929,157105.00
02/17/2016 15:45,2,0.230,ACTIVE,213.74,339.95,60.002,1455741904,"201051344000917","219011344069620",27.77,9.00,0,322.81,354.07,6.5,4.3,0.013,321078.9,321078.9,22436,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741930,157106.00
02/17/2016 15:45,2,2.391,ACTIVE,213.96,383.23,59.986,1455741904,"201051344001145","219011344069620",35.21,15.00,0,366.10,405.47,85.0,80.1,0.393,325446.7,325446.7,22333,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741931,157107.00
02/17/2016 15:45,2,0.203,ALERT,213.51,330.33,59.991,1455741904,"201051344000651","219011344069620",24.67,5.00,0,300.27,349.86,5.1,3.0,0.000,317423.9,317423.9,22676,0,0,0,L,1122011218,0,122.91,121.78,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741933,157108.00
02/17/2016 15:45,2,0.734,ACTIVE,212.61,371.21,59.981,1455741904,"274151322000088","219011344069620",34.03,20.30,0,333.03,378.12,25.3,22.5,0.164,574753.6,574753.6,11348,0,0,0,L,1151911521,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741934,157109.00
02/17/2016 15:45,2,3.727,ACTIVE,213.74,358.88,60.012,1455741904,"274151322000068","219011344069620",27.04,27.50,0,334.54,369.10,102.5,97.0,0.393,481008.1,481008.1,12206,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741935,157110.00
02/17/2016 15:45,2,0.160,ACTIVE,213.29,332.43,59.954,1455741904,"201051344001135","219011344069620",26.42,7.00,0,300.87,345.96,4.3,2.2,0.000,314110.4,314110.4,22650,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741936,157111.00
02/17/2016 15:45,2,0.164,ACTIVE,213.06,303.88,59.981,1455741904,"201051344000594","219011344069620",19.70,1.00,0,301.17,305.68,3.3,1.2,0.000,320190.2,320190.2,18069,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741937,157112.00
02/17/2016 15:45,2,0.213,ALERT,213.51,339.65,59.996,1455741904,"201051344001203","219011344069620",25.72,4.00,0,301.17,344.15,5.6,3.5,0.004,320418.1,320418.1,22628,0,0,0,L,1122011218,0,122.91,121.78,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741938,157113.00
02/17/2016 15:45,2,0.805,ACTIVE,212.83,372.11,59.975,1455741904,"274151322000054","219011344069620",34.41,19.30,0,332.13,384.73,28.1,25.2,0.181,587210.6,587210.6,11381,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741939,157114.00
02/17/2016 15:45,2,0.125,ALERT,213.74,303.28,59.991,1455741904,"201051344000867","219011344069620",13.70,-0.50,0,300.57,314.40,1.8,0.0,0.000,308981.1,308981.1,18083,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455741941,157115.00
02/17/2016 15:45,2,0.279,ACTIVE,213.51,339.95,60.007,1455741904,"201051344001093","219011344069620",31.13,4.50,0,334.24,345.96,8.8,6.6,0.018,319563.9,319563.9,22481,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741942,157116.00
02/17/2016 15:45,2,5.623,ACTIVE,213.74,359.78,59.996,1455741904,"201051344000900","219011344069620",31.61,11.00,0,331.23,404.27,180.1,171.9,0.831,324780.5,324780.5,17529,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741943,157117.00
02/17/2016 15:45,2,0.240,ACTIVE,213.96,340.55,59.975,1455741904,"201051344000648","219011344069620",30.45,0.00,0,334.54,345.96,7.5,5.3,0.013,317411.0,317411.0,17778,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741944,157118.00
02/17/2016 15:45,2,1.809,ACTIVE,213.96,396.15,59.970,1455741904,"201051344000569","219011344069620",35.88,6.00,0,370.60,427.41,65.6,61.4,0.535,325869.6,325869.6,17474,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741945,157119.00
02/17/2016 15:45,2,0.227,ACTIVE,213.74,339.34,60.007,1455741904,"201051344000983","219011344069620",30.95,3.00,0,334.54,344.45,7.2,5.0,0.022,318199.3,318199.3,17900,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741946,157120.00
02/17/2016 15:45,2,0.123,ACTIVE,213.74,303.88,59.975,1455741904,"201051344001158","219011344069620",18.81,-1.00,0,301.17,305.38,2.4,0.3,0.000,313727.1,313727.1,18104,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741947,157121.00
02/17/2016 15:45,2,0.410,ACTIVE,214.41,380.22,59.986,1455741904,"201051344000576","219011344069620",35.48,3.30,0,335.14,386.23,14.8,12.3,0.071,319005.2,319005.2,17580,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741948,157122.00
02/17/2016 15:45,2,0.783,ACTIVE,213.06,369.40,59.965,1455741904,"274151322000087","219011344069620",34.17,13.70,0,332.13,381.12,27.1,24.2,0.168,562406.9,562406.9,11424,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455741949,157123.00
02/17/2016 16:00,2,0.242,ACTIVE,213.96,341.45,59.959,1455742803,"201051344000645","219011344069620",31.63,2.50,0,336.64,358.58,7.8,5.6,0.022,318216.3,318216.3,17724,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742805,157124.00
02/17/2016 16:00,2,0.791,ACTIVE,212.83,375.11,59.954,1455742803,"274151322000085","219011344069620",34.39,13.00,0,333.93,384.13,27.6,24.7,0.172,590094.1,590094.1,11401,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742806,157125.00
02/17/2016 16:00,2,0.090,ALERT,214.19,303.58,59.970,1455742803,"201051344000633","219011344069620",28.75,0.00,0,298.77,309.29,2.5,0.5,0.000,309757.9,309757.9,18117,0,0,0,L,1122011218,0,122.23,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455742807,157126.00
02/17/2016 16:00,2,0.191,ACTIVE,213.74,303.88,59.981,1455742803,"201051344000469","219011344069620",18.87,-1.50,0,300.27,305.98,3.7,1.7,0.000,310598.3,310598.3,18119,0,0,0,L,1122011218,0,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742808,157127.00
02/17/2016 16:00,2,0.180,ALERT,213.06,322.81,59.991,1455742803,"201051344000646","219011344069620",24.89,2.50,0,299.37,343.55,4.6,2.5,0.000,316007.7,316007.7,22644,0,0,0,L,1122011218,0,122.68,121.78,0002,-1,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742810,157128.00
02/17/2016 16:00,2,0.426,ACTIVE,212.38,376.31,59.981,1455742803,"274151322000052","219011344069620",35.09,20.30,0,336.64,382.93,15.2,12.7,0.080,598075.4,598075.4,11604,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742811,157129.00
02/17/2016 16:00,2,0.170,ALERT,213.29,325.52,59.981,1455742803,"201051344000585","219011344069620",25.31,4.50,0,299.37,345.96,4.4,2.3,0.000,320854.8,320854.8,22649,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742813,157130.00
02/17/2016 16:00,2,0.248,ACTIVE,213.29,339.04,59.944,1455742803,"201051344001230","219011344069620",25.98,4.50,0,333.03,344.76,6.5,4.4,0.018,320027.1,320027.1,22438,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742814,157131.00
02/17/2016 16:00,2,0.174,ALERT,213.96,333.33,59.928,1455742803,"201051344000582","219011344069620",26.66,4.00,0,300.57,348.06,4.8,2.7,0.000,313533.7,313533.7,22634,0,0,0,L,1122011218,0,122.68,122.23,0002,1,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742816,157132.00
02/17/2016 16:00,2,0.232,ACTIVE,213.06,338.74,59.981,1455742803,"201051344000955","219011344069620",29.30,7.00,0,331.53,346.26,6.9,4.8,0.018,324064.2,324064.2,22575,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742817,157133.00
02/17/2016 16:00,2,3.355,ACTIVE,212.83,353.17,59.949,1455742803,"274151322000094","219011344069620",27.19,24.80,0,333.03,367.30,92.5,87.3,0.367,480990.3,480990.3,12032,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742817,157134.00
02/17/2016 16:00,2,0.182,ACTIVE,213.51,304.48,59.975,1455742803,"201051344000579","219011344069620",21.47,1.00,0,302.07,306.88,4.0,1.9,0.000,324634.4,324634.4,18049,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742818,157135.00
02/17/2016 16:00,2,0.188,ALERT,213.06,335.74,59.991,1455742803,"201051344000890","219011344069620",26.30,3.70,0,300.57,345.96,5.0,2.9,0.000,321492.0,321492.0,22581,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742820,157136.00
02/17/2016 16:00,2,0.217,ACTIVE,213.51,339.95,60.007,1455742803,"201051344000438","219011344069620",29.32,6.30,0,322.81,353.77,6.5,4.3,0.009,323670.5,323670.5,22586,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742821,157137.00
02/17/2016 16:00,2,0.223,ALERT,213.29,302.98,59.970,1455742803,"201051344000417","219011344069620",23.38,3.00,0,299.97,340.55,5.3,3.2,0.000,317449.6,317449.6,22733,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742823,157138.00
02/17/2016 16:00,2,0.223,ACTIVE,212.61,377.52,59.965,1455742803,"274151322000083","219011344069620",35.33,16.70,0,336.34,385.03,8.0,5.8,0.035,592220.2,592220.2,11642,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742824,157139.00
02/17/2016 16:00,2,3.080,ACTIVE,213.51,388.04,59.975,1455742803,"274151322000076","219011344069620",34.75,26.30,0,363.69,399.46,108.6,102.9,0.429,629508.7,629508.7,11649,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742825,157140.00
02/17/2016 16:00,2,0.139,ACTIVE,213.51,304.48,59.986,1455742803,"201051344000868","219011344069620",19.56,-0.50,0,301.47,306.58,2.8,0.8,0.000,309520.1,309520.1,17849,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742826,157141.00
02/17/2016 16:00,2,5.158,ACTIVE,212.61,368.50,59.975,1455742803,"274151322000095","219011344069620",31.83,31.80,0,330.03,387.44,166.0,158.3,0.628,622648.7,622648.7,11536,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742827,157142.00
02/17/2016 16:00,2,0.062,ALERT,213.51,303.88,59.949,1455742803,"201051344000988","219011344069620",31.63,-1.50,0,298.77,305.98,2.1,0.1,0.000,307898.8,307898.8,18124,0,0,0,L,1122011218,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1455742829,157143.00
02/17/2016 16:00,2,0.172,ACTIVE,213.06,338.44,59.949,1455742803,"201051344001025","219011344069620",28.09,4.00,0,299.97,347.46,5.0,2.9,0.000,321054.2,321054.2,22643,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742829,157144.00
02/17/2016 16:00,2,0.195,ACTIVE,213.74,338.44,59.975,1455742803,"201051344000458","219011344069620",27.23,3.00,0,301.47,342.95,5.4,3.3,0.000,318322.4,318322.4,18032,0,0,0,L,1122011218,0,122.01,122.68,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742830,157145.00
02/17/2016 16:00,2,0.418,ACTIVE,214.19,369.70,59.949,1455742803,"201051344000853","219011344069620",34.45,5.00,0,338.14,381.73,14.6,12.1,0.075,316634.1,316634.1,17671,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742831,157146.00
02/17/2016 16:00,2,0.230,ACTIVE,213.74,340.25,59.949,1455742803,"201051344000685","219011344069620",31.29,6.00,0,334.54,348.96,7.3,5.2,0.022,323525.1,323525.1,22457,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742832,157147.00
02/17/2016 16:00,2,0.225,ACTIVE,213.51,340.25,59.981,1455742803,"201051344000917","219011344069620",26.20,8.50,0,325.82,350.47,6.0,3.9,0.013,321079.9,321079.9,22437,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742833,157148.00
02/17/2016 16:00,2,2.268,ACTIVE,213.51,384.73,59.986,1455742803,"201051344001145","219011344069620",35.36,14.30,0,366.40,404.27,81.5,76.8,0.371,325466.4,325466.4,22334,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742834,157149.00
02/17/2016 16:00,2,0.182,ALERT,213.29,321.61,59.944,1455742803,"201051344000651","219011344069620",25.43,4.50,0,299.07,342.05,4.7,2.6,0.000,317424.6,317424.6,22678,0,0,0,L,1122011218,0,122.91,121.55,0002,2,0,0,0,0,0,0,11,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742836,157150.00
02/17/2016 16:00,2,0.658,ACTIVE,212.61,367.30,59.954,1455742803,"274151322000088","219011344069620",34.05,19.50,0,331.53,377.52,22.7,20.0,0.137,574759.0,574759.0,11349,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742837,157151.00
02/17/2016 16:00,2,3.359,ACTIVE,213.74,350.77,59.965,1455742803,"274151322000068","219011344069620",27.25,26.80,0,333.93,368.20,93.2,88.0,0.358,481031.2,481031.2,12207,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742838,157152.00
02/17/2016 16:00,2,0.156,ALERT,212.83,303.28,59.928,1455742803,"201051344001135","219011344069620",23.95,6.30,0,299.37,338.44,3.8,1.7,0.000,314110.9,314110.9,22651,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742840,157153.00
02/17/2016 16:00,2,0.148,ACTIVE,213.29,304.48,59.949,1455742803,"201051344000594","219011344069620",19.56,1.00,0,300.57,305.98,3.0,1.0,0.000,320190.4,320190.4,18070,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742840,157154.00
02/17/2016 16:00,2,0.188,ACTIVE,213.29,339.65,59.975,1455742803,"201051344001203","219011344069620",27.00,4.00,0,299.37,343.85,5.1,3.0,0.000,320418.9,320418.9,22630,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742841,157155.00
02/17/2016 16:00,2,0.705,ACTIVE,212.61,376.62,59.959,1455742803,"274151322000054","219011344069620",34.81,18.30,0,331.23,384.43,24.7,21.9,0.159,587216.5,587216.5,11382,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742842,157156.00
02/17/2016 16:00,2,0.074,ALERT,213.74,303.28,59.959,1455742803,"201051344000867","219011344069620",32.10,-0.50,0,299.67,317.70,2.4,0.4,0.000,308981.2,308981.2,18085,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455742844,157157.00
02/17/2016 16:00,2,0.268,ACTIVE,213.29,339.04,59.996,1455742803,"201051344001093","219011344069620",30.28,4.00,0,333.93,344.15,8.2,6.0,0.009,319565.5,319565.5,22482,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742845,157158.00
02/17/2016 16:00,2,5.053,ACTIVE,213.74,360.69,59.986,1455742803,"201051344000900","219011344069620",31.81,11.30,0,332.73,401.56,162.8,155.2,0.756,324821.3,324821.3,17530,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742846,157159.00
02/17/2016 16:00,2,0.229,ACTIVE,213.96,339.95,59.959,1455742803,"201051344000648","219011344069620",29.60,0.50,0,328.82,350.77,6.9,4.7,0.009,317412.3,317412.3,17779,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742847,157160.00
02/17/2016 16:00,2,1.754,ACTIVE,213.96,394.05,59.959,1455742803,"201051344000569","219011344069620",35.78,6.00,0,371.21,424.41,63.4,59.3,0.513,325884.8,325884.8,17475,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742848,157161.00
02/17/2016 16:00,2,0.215,ACTIVE,213.51,339.34,59.922,1455742803,"201051344000983","219011344069620",30.22,3.30,0,333.93,344.76,6.6,4.5,0.013,318200.5,318200.5,17901,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742849,157162.00
02/17/2016 16:00,2,0.115,ACTIVE_NO_POWER,213.74,303.58,59.965,1455742803,"201051344001158","219011344069620",16.00,-1.50,0,300.57,305.68,1.9,0.0,0.000,313727.2,313727.2,18105,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742850,157163.00
02/17/2016 16:00,2,0.387,ACTIVE,214.41,376.01,59.944,1455742803,"201051344000576","219011344069620",34.99,3.70,0,336.64,385.03,13.8,11.4,0.062,319008.2,319008.2,17581,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742851,157164.00
02/17/2016 16:00,2,0.707,ACTIVE,212.83,370.30,59.970,1455742803,"274151322000087","219011344069620",34.29,13.70,0,332.73,379.62,24.6,21.9,0.155,562412.7,562412.7,11425,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455742852,157165.00
02/17/2016 16:15,2,0.164,ACTIVE,213.96,339.65,59.975,1455743704,"201051344000645","219011344069620",28.03,3.30,0,336.34,349.86,4.7,2.6,0.000,318217.6,318217.6,17725,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743705,157166.00
02/17/2016 16:15,2,0.402,ACTIVE,212.61,362.19,59.975,1455743704,"274151322000085","219011344069620",33.48,13.30,0,332.73,382.33,13.7,11.3,0.075,590099.7,590099.7,11402,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743706,157167.00
02/17/2016 16:15,2,0.080,ALERT,213.96,302.68,59.981,1455743704,"201051344000633","219011344069620",29.70,0.00,0,299.37,305.38,2.5,0.5,0.000,309758.0,309758.0,18119,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455743708,157168.00
02/17/2016 16:15,2,0.098,ALERT,213.51,302.98,59.986,1455743704,"201051344000469","219011344069620",31.31,-1.00,0,300.57,305.68,3.2,1.1,0.000,310598.6,310598.6,18120,0,0,0,L,1122011218,0,121.33,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1455743710,157169.00
02/17/2016 16:15,2,0.133,ALERT,212.83,301.77,59.991,1455743704,"201051344000646","219011344069620",17.71,2.00,0,299.67,338.74,2.4,0.4,0.000,316008.2,316008.2,22646,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743711,157170.00
02/17/2016 16:15,2,0.223,ACTIVE,212.16,344.15,59.991,1455743704,"274151322000052","219011344069620",31.83,20.00,0,336.04,383.23,7.2,5.0,0.035,598078.2,598078.2,11605,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743712,157171.00
02/17/2016 16:15,2,0.133,ALERT,213.06,301.77,59.991,1455743704,"201051344000585","219011344069620",16.04,4.00,0,299.67,338.74,2.2,0.2,0.000,320855.2,320855.2,22651,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743714,157172.00
02/17/2016 16:15,2,0.201,ACTIVE,213.06,322.81,59.954,1455743704,"201051344001230","219011344069620",21.39,5.00,0,320.71,355.28,4.4,2.3,0.000,320028.2,320028.2,22439,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743715,157173.00
02/17/2016 16:15,2,0.078,ALERT,213.29,302.07,60.023,1455743704,"201051344000582","219011344069620",30.89,4.00,0,300.57,338.74,2.5,0.5,0.000,313534.2,313534.2,22636,0,0,0,L,1122011218,0,122.23,122.01,0100,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455743717,157174.00
02/17/2016 16:15,2,0.178,ALERT,212.38,321.61,59.996,1455743704,"201051344000955","219011344069620",22.92,7.00,0,299.67,356.48,4.1,2.1,0.000,324065.3,324065.3,22576,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,10,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743719,157175.00
02/17/2016 16:15,2,1.357,ACTIVE,212.38,349.56,60.007,1455743704,"274151322000094","219011344069620",27.14,23.00,0,327.62,387.14,37.2,34.0,0.265,481010.0,481010.0,12033,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743719,157176.00
02/17/2016 16:15,2,0.096,ALERT,213.29,303.58,60.028,1455743704,"201051344000579","219011344069620",30.79,1.00,0,301.47,306.58,3.0,1.0,0.000,324634.8,324634.8,18050,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1455743721,157177.00
02/17/2016 16:15,2,0.107,ALERT,212.61,302.07,59.986,1455743704,"201051344000890","219011344069620",31.33,3.30,0,300.27,338.44,3.5,1.4,0.000,321492.6,321492.6,22583,0,0,0,L,1122011218,0,122.46,121.10,0100,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1455743723,157178.00
02/17/2016 16:15,2,0.166,ALERT,212.83,301.17,59.981,1455743704,"201051344000438","219011344069620",21.01,6.00,0,299.97,354.37,3.5,1.5,0.000,323671.4,323671.4,22587,0,0,0,L,1122011218,0,122.46,121.55,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743725,157179.00
02/17/2016 16:15,2,0.135,ALERT,213.06,300.87,59.944,1455743704,"201051344000417","219011344069620",30.83,3.00,0,299.37,304.78,4.3,2.2,0.000,317450.3,317450.3,22735,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455743727,157180.00
02/17/2016 16:15,2,0.111,ACTIVE,212.38,338.74,59.996,1455743704,"274151322000083","219011344069620",29.60,16.70,0,335.74,383.83,3.4,1.3,0.009,592221.4,592221.4,11643,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743728,157181.00
