ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 16:15,2,1.385,ACTIVE,212.83,375.71,59.970,1455743704,"274151322000076","219011344069620",33.93,25.80,0,359.48,404.27,47.6,44.1,0.331,629532.2,629532.2,11650,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743728,157182.00
02/17/2016 16:15,2,0.070,ALERT,213.06,303.58,59.981,1455743704,"201051344000868","219011344069620",32.22,0.00,0,301.17,316.80,2.4,0.3,0.000,309520.3,309520.3,17850,0,0,0,L,1122011218,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1455743730,157183.00
02/17/2016 16:15,2,2.201,ACTIVE,212.16,353.77,59.981,1455743704,"274151322000095","219011344069620",31.37,30.00,0,330.63,387.44,69.9,65.6,0.473,622684.1,622684.1,11537,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743731,157184.00
02/17/2016 16:15,2,0.061,ALERT,213.06,302.68,60.028,1455743704,"201051344000988","219011344069620",29.28,-1.50,0,299.07,305.68,1.8,0.0,0.000,307898.8,307898.8,18126,0,0,0,L,1122011218,0,121.33,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455743733,157185.00
02/17/2016 16:15,2,0.117,ALERT,212.61,300.57,59.986,1455743704,"201051344001025","219011344069620",14.57,4.50,0,299.07,346.56,1.7,0.0,0.000,321054.8,321054.8,22644,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1455743735,157186.00
02/17/2016 16:15,2,0.148,ALERT,213.29,303.28,60.018,1455743704,"201051344000458","219011344069620",18.05,3.00,0,301.77,344.45,2.7,0.7,0.000,318323.1,318323.1,18033,0,0,0,L,1122011218,0,121.55,122.46,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743737,157187.00
02/17/2016 16:15,2,0.250,ACTIVE,214.19,341.45,59.970,1455743704,"201051344000853","219011344069620",30.12,6.30,0,337.54,379.32,7.6,5.4,0.022,316636.8,316636.8,17672,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743738,157188.00
02/17/2016 16:15,2,0.158,ALERT,213.51,324.62,59.933,1455743704,"201051344000685","219011344069620",25.64,6.00,0,299.67,345.96,4.2,2.1,0.000,323526.3,323526.3,22458,0,0,0,L,1122011218,0,123.14,121.78,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743739,157189.00
02/17/2016 16:15,2,0.150,ALERT,213.06,301.17,59.975,1455743704,"201051344000917","219011344069620",22.68,9.00,0,298.77,344.76,3.5,1.5,0.000,321080.7,321080.7,22438,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743741,157190.00
02/17/2016 16:15,2,2.559,ACTIVE,213.29,351.07,59.970,1455743704,"201051344001145","219011344069620",20.02,13.30,0,334.84,422.00,51.9,48.2,0.429,325483.9,325483.9,22335,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743742,157191.00
02/17/2016 16:15,2,0.080,ALERT,213.06,300.87,59.986,1455743704,"201051344000651","219011344069620",30.93,4.00,0,299.07,339.04,2.5,0.5,0.000,317425.1,317425.1,22680,0,0,0,L,1122011218,0,122.68,121.33,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1455743744,157192.00
02/17/2016 16:15,2,0.350,ACTIVE,212.16,356.78,59.965,1455743704,"274151322000088","219011344069620",33.02,19.30,0,333.93,376.92,11.7,9.4,0.071,574763.3,574763.3,11350,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743745,157193.00
02/17/2016 16:15,2,1.787,ACTIVE,213.29,355.28,59.949,1455743704,"274151322000068","219011344069620",26.64,24.50,0,328.22,380.52,47.8,44.2,0.331,481050.8,481050.8,12208,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743746,157194.00
02/17/2016 16:15,2,0.127,ALERT,212.61,301.77,59.959,1455743704,"201051344001135","219011344069620",16.92,6.00,0,299.67,305.98,2.2,0.2,0.000,314111.3,314111.3,22653,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1455743748,157195.00
02/17/2016 16:15,2,0.086,ALERT,213.06,303.58,59.917,1455743704,"201051344000594","219011344069620",31.73,1.00,0,300.87,315.90,2.8,0.8,0.000,320190.6,320190.6,18071,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455743749,157196.00
02/17/2016 16:15,2,0.148,ALERT,213.06,301.17,59.981,1455743704,"201051344001203","219011344069620",20.52,4.00,0,299.37,349.56,3.1,1.1,0.000,320419.5,320419.5,22631,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743751,157197.00
02/17/2016 16:15,2,0.387,ACTIVE,212.38,367.90,59.986,1455743704,"274151322000054","219011344069620",34.11,18.30,0,331.23,384.43,13.4,11.0,0.071,587221.3,587221.3,11383,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743752,157198.00
02/17/2016 16:15,2,0.072,ALERT,213.96,302.98,59.970,1455743704,"201051344000867","219011344069620",30.14,0.00,0,299.97,306.28,2.2,0.2,0.000,308981.3,308981.3,18087,0,0,0,L,1122011218,0,122.23,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455743754,157199.00
02/17/2016 16:15,2,0.211,ALERT,213.06,323.41,60.012,1455743704,"201051344001093","219011344069620",25.27,4.50,0,299.97,345.66,5.5,3.3,0.000,319566.8,319566.8,22483,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743756,157200.00
02/17/2016 16:15,2,2.646,ACTIVE,213.51,347.76,59.965,1455743704,"201051344000900","219011344069620",31.39,11.00,0,318.30,395.85,84.2,79.4,0.384,324855.8,324855.8,17531,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743757,157201.00
02/17/2016 16:15,2,0.174,ALERT,213.74,302.68,59.938,1455743704,"201051344000648","219011344069620",22.46,1.00,0,300.87,345.06,4.0,1.9,0.000,317413.3,317413.3,17780,0,0,0,L,1122011218,0,121.55,122.91,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743758,157202.00
02/17/2016 16:15,2,0.986,ACTIVE,213.74,378.12,59.975,1455743704,"201051344000569","219011344069620",34.73,7.00,0,365.80,423.20,34.8,31.6,0.256,325898.3,325898.3,17476,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743759,157203.00
02/17/2016 16:15,2,0.158,ALERT,213.51,316.20,59.970,1455743704,"201051344000983","219011344069620",24.71,3.70,0,302.07,346.56,4.0,1.9,0.000,318201.5,318201.5,17902,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743761,157204.00
02/17/2016 16:15,2,0.047,ALERT,213.51,302.98,59.933,1455743704,"201051344001158","219011344069620",29.46,-1.00,0,300.57,305.68,1.4,0.0,0.000,313727.2,313727.2,18106,0,0,0,L,1122011218,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455743763,157205.00
02/17/2016 16:15,2,0.250,ACTIVE,213.96,340.85,59.970,1455743704,"201051344000576","219011344069620",30.47,4.50,0,336.04,382.93,7.8,5.6,0.022,319010.7,319010.7,17582,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743764,157206.00
02/17/2016 16:15,2,0.359,ACTIVE,212.38,357.98,59.975,1455743704,"274151322000087","219011344069620",33.32,13.30,0,332.13,379.32,12.2,9.8,0.062,562417.4,562417.4,11426,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455743765,157207.00
02/17/2016 16:30,2,0.221,ALERT,214.19,340.25,59.981,1455744604,"201051344000645","219011344069620",29.40,3.00,0,300.87,388.94,6.6,4.4,0.013,318218.3,318218.3,17726,0,0,0,L,1122011218,0,122.23,122.68,0002,-1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744606,157208.00
02/17/2016 16:30,2,0.619,ACTIVE,212.61,379.02,59.986,1455744604,"274151322000085","219011344069620",35.01,12.70,0,334.54,385.93,22.0,19.3,0.137,590103.0,590103.0,11403,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744607,157209.00
02/17/2016 16:30,2,0.080,ALERT,213.96,302.68,59.975,1455744604,"201051344000633","219011344069620",31.31,0.00,0,299.07,304.48,2.5,0.5,0.000,309758.1,309758.1,18121,0,0,0,L,1122011218,0,122.23,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455744609,157210.00
02/17/2016 16:30,2,0.174,ALERT,213.74,303.28,59.965,1455744604,"201051344000469","219011344069620",17.43,-1.50,0,299.97,308.39,3.1,1.1,0.000,310598.9,310598.9,18122,0,0,0,L,1122011218,0,121.33,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455744610,157211.00
02/17/2016 16:30,2,0.188,ALERT,213.06,302.37,59.949,1455744604,"201051344000646","219011344069620",20.65,1.50,0,298.17,303.58,4.0,1.9,0.000,316008.4,316008.4,22648,0,0,0,L,1122011218,0,122.46,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1455744612,157212.00
02/17/2016 16:30,2,0.328,ACTIVE,212.38,378.72,59.975,1455744604,"274151322000052","219011344069620",35.40,18.70,0,334.84,385.63,11.7,9.4,0.053,598079.9,598079.9,11606,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744614,157213.00
02/17/2016 16:30,2,0.166,ALERT,213.29,302.37,60.007,1455744604,"201051344000585","219011344069620",18.91,3.30,0,298.17,303.88,3.2,1.1,0.000,320855.4,320855.4,22653,0,0,0,L,1122011218,0,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1455744616,157214.00
02/17/2016 16:30,2,0.230,ALERT,213.29,337.84,59.991,1455744604,"201051344001230","219011344069620",24.01,4.00,0,298.77,357.98,5.6,3.5,0.004,320028.7,320028.7,22440,0,0,0,L,1122011218,0,122.46,121.55,0002,1,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744618,157215.00
02/17/2016 16:30,2,0.158,ALERT,213.74,302.98,60.002,1455744604,"201051344000582","219011344069620",22.13,3.00,0,299.37,304.48,3.6,1.5,0.000,313534.4,313534.4,22638,0,0,0,L,1122011218,0,122.46,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1455744619,157216.00
02/17/2016 16:30,2,0.234,ALERT,212.83,337.84,59.986,1455744604,"201051344000955","219011344069620",25.25,5.50,0,299.07,358.88,6.0,3.9,0.000,324066.0,324066.0,22578,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,72,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744621,157217.00
02/17/2016 16:30,2,2.602,ACTIVE,212.83,347.76,59.975,1455744604,"274151322000094","219011344069620",27.33,20.00,0,334.24,378.72,71.7,67.3,0.504,481022.6,481022.6,12034,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744622,157218.00
02/17/2016 16:30,2,0.166,ALERT,213.51,303.88,59.996,1455744604,"201051344000579","219011344069620",18.07,0.50,0,301.47,305.98,3.1,1.0,0.000,324635.1,324635.1,18052,0,0,0,L,1122011218,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455744624,157219.00
02/17/2016 16:30,2,0.172,ALERT,213.06,302.68,59.917,1455744604,"201051344000890","219011344069620",22.11,2.50,0,299.37,306.88,3.9,1.8,0.000,321492.9,321492.9,22585,0,0,0,L,1122011218,0,122.23,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1455744626,157220.00
02/17/2016 16:30,2,0.201,ALERT,213.51,338.14,59.912,1455744604,"201051344000438","219011344069620",27.83,4.00,0,299.07,360.69,5.7,3.6,0.000,323672.0,323672.0,22589,0,0,0,L,1122011218,0,122.68,121.78,0002,3,0,0,0,0,0,0,112,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744628,157221.00
02/17/2016 16:30,2,0.211,ALERT,213.29,301.47,60.012,1455744604,"201051344000417","219011344069620",21.17,2.00,0,297.87,303.28,4.6,2.5,0.000,317450.7,317450.7,22737,0,0,0,L,1122011218,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1455744629,157222.00
02/17/2016 16:30,2,0.180,ACTIVE,212.83,346.26,59.922,1455744604,"274151322000083","219011344069620",32.12,15.50,0,321.61,354.37,5.8,3.7,0.027,592222.0,592222.0,11644,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744630,157223.00
02/17/2016 16:30,2,2.646,ACTIVE,213.29,378.72,59.970,1455744604,"274151322000076","219011344069620",35.19,23.50,0,335.44,411.48,94.0,88.9,0.362,629548.5,629548.5,11651,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744631,157224.00
02/17/2016 16:30,2,0.131,ALERT,213.51,303.58,60.012,1455744604,"201051344000868","219011344069620",16.40,-0.50,0,301.47,319.81,2.2,0.2,0.000,309520.3,309520.3,17852,0,0,0,L,1122011218,0,121.78,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455744633,157225.00
02/17/2016 16:30,2,3.859,ACTIVE,212.83,367.30,59.970,1455744604,"274151322000095","219011344069620",32.68,27.80,0,333.63,389.54,127.6,121.2,0.477,622707.4,622707.4,11538,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744634,157226.00
02/17/2016 16:30,2,0.062,ALERT,213.29,302.98,59.954,1455744604,"201051344000988","219011344069620",30.93,-1.50,0,298.47,305.08,2.0,0.0,0.000,307898.8,307898.8,18128,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455744636,157227.00
02/17/2016 16:30,2,0.152,ALERT,212.83,301.47,60.012,1455744604,"201051344001025","219011344069620",23.52,3.30,0,298.17,304.48,3.6,1.6,0.000,321055.0,321055.0,22646,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455744638,157228.00
02/17/2016 16:30,2,0.172,ALERT,213.29,303.58,59.965,1455744604,"201051344000458","219011344069620",22.70,2.00,0,300.87,305.68,4.0,1.9,0.000,318323.4,318323.4,18035,0,0,0,L,1122011218,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455744639,157229.00
02/17/2016 16:30,2,0.328,ACTIVE,213.96,349.86,59.996,1455744604,"201051344000853","219011344069620",32.46,4.50,0,335.74,379.02,10.8,8.5,0.044,316638.5,316638.5,17673,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744640,157230.00
02/17/2016 16:30,2,0.195,ALERT,213.51,339.04,59.928,1455744604,"201051344000685","219011344069620",28.67,4.50,0,298.77,375.41,5.7,3.6,0.009,323527.0,323527.0,22460,0,0,0,L,1122011218,0,123.14,121.78,0002,2,0,0,0,0,0,0,14,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744642,157231.00
02/17/2016 16:30,2,0.168,ALERT,213.51,339.04,59.986,1455744604,"201051344000917","219011344069620",26.98,7.70,0,297.87,389.24,4.6,2.5,0.004,321081.2,321081.2,22440,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744644,157232.00
02/17/2016 16:30,2,3.670,ACTIVE,213.74,358.58,59.944,1455744604,"201051344001145","219011344069620",20.99,11.70,0,320.41,388.94,78.0,73.4,0.658,325498.9,325498.9,22336,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744645,157233.00
02/17/2016 16:30,2,0.168,ALERT,213.29,301.47,60.012,1455744604,"201051344000651","219011344069620",21.17,3.00,0,297.87,303.28,3.6,1.6,0.000,317425.3,317425.3,22682,0,0,0,L,1122011218,0,122.68,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1455744647,157234.00
02/17/2016 16:30,2,0.496,ACTIVE,212.61,370.00,59.986,1455744604,"274151322000088","219011344069620",34.43,17.80,0,335.44,380.82,17.3,14.8,0.106,574766.2,574766.2,11351,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744648,157235.00
02/17/2016 16:30,2,2.637,ACTIVE,213.51,351.97,59.965,1455744604,"274151322000068","219011344069620",27.14,21.50,0,334.84,380.52,72.5,68.0,0.508,481063.7,481063.7,12209,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744648,157236.00
02/17/2016 16:30,2,0.141,ALERT,212.83,302.07,59.907,1455744604,"201051344001135","219011344069620",21.99,4.50,0,298.77,304.18,3.2,1.1,0.000,314111.4,314111.4,22655,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1455744650,157237.00
02/17/2016 16:30,2,0.088,ALERT,213.06,303.58,59.986,1455744604,"201051344000594","219011344069620",32.66,0.50,0,300.27,315.90,2.9,0.9,0.000,320190.8,320190.8,18073,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455744652,157238.00
02/17/2016 16:30,2,0.178,ALERT,213.06,309.59,59.944,1455744604,"201051344001203","219011344069620",23.18,3.30,0,298.47,339.65,4.2,2.1,0.000,320419.8,320419.8,22633,0,0,0,L,1122011218,0,122.68,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1455744654,157239.00
02/17/2016 16:30,2,0.543,ACTIVE,212.61,385.03,59.954,1455744604,"274151322000054","219011344069620",35.56,16.70,0,334.24,388.94,19.7,17.1,0.124,587224.4,587224.4,11384,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744655,157240.00
02/17/2016 16:30,2,0.072,ALERT,213.74,302.68,60.028,1455744604,"201051344000867","219011344069620",31.57,-0.50,0,299.97,305.38,2.4,0.4,0.000,308981.3,308981.3,18089,0,0,0,L,1122011218,0,122.23,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455744657,157241.00
02/17/2016 16:30,2,0.250,ALERT,213.29,339.04,59.954,1455744604,"201051344001093","219011344069620",27.97,3.70,0,299.07,361.29,7.1,4.9,0.009,319567.7,319567.7,22485,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744658,157242.00
02/17/2016 16:30,2,4.057,ACTIVE,213.51,361.59,59.991,1455744604,"201051344000900","219011344069620",32.28,10.00,0,318.91,395.85,132.7,126.2,0.605,324879.2,324879.2,17532,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744659,157243.00
02/17/2016 16:30,2,0.201,ALERT,213.74,339.34,59.981,1455744604,"201051344000648","219011344069620",27.83,0.50,0,299.97,357.38,5.7,3.6,0.004,317413.9,317413.9,17782,0,0,0,L,1122011218,0,121.55,122.68,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744661,157244.00
02/17/2016 16:30,2,1.463,ACTIVE,213.74,398.86,59.986,1455744604,"201051344000569","219011344069620",36.46,6.00,0,335.74,421.70,54.0,50.2,0.433,325907.8,325907.8,17477,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744662,157245.00
02/17/2016 16:30,2,0.193,ALERT,213.51,338.44,60.002,1455744604,"201051344000983","219011344069620",28.15,3.30,0,301.77,357.68,5.6,3.5,0.004,318202.1,318202.1,17904,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744664,157246.00
02/17/2016 16:30,2,0.047,ALERT,213.51,302.98,59.981,1455744604,"201051344001158","219011344069620",30.89,-1.50,0,300.27,304.78,1.5,0.0,0.000,313727.2,313727.2,18108,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455744666,157247.00
02/17/2016 16:30,2,0.344,ACTIVE,214.19,361.89,59.986,1455744604,"201051344000576","219011344069620",33.64,3.70,0,334.24,380.82,11.8,9.4,0.044,319012.5,319012.5,17583,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744667,157248.00
02/17/2016 16:30,2,0.562,ACTIVE,212.61,374.21,59.954,1455744604,"274151322000087","219011344069620",34.57,13.00,0,335.44,380.22,19.7,17.1,0.115,562420.6,562420.6,11427,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455744668,157249.00
02/17/2016 16:45,2,0.170,ALERT,213.96,302.37,59.975,1455745503,"201051344000645","219011344069620",20.50,1.50,0,301.17,359.18,3.5,1.5,0.000,318218.8,318218.8,17728,0,0,0,L,1122011218,0,122.23,122.91,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745505,157250.00
02/17/2016 16:45,2,0.314,ACTIVE,212.38,367.60,59.970,1455745503,"274151322000085","219011344069620",34.19,11.70,0,334.84,384.73,10.9,8.6,0.053,590105.7,590105.7,11404,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745506,157251.00
02/17/2016 16:45,2,0.000,ALERT,213.96,302.37,59.981,1455745503,"201051344000633","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,309758.2,309758.2,18123,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1455745508,157252.00
02/17/2016 16:45,2,0.100,ALERT,213.51,302.37,59.981,1455745503,"201051344000469","219011344069620",30.95,-2.00,0,299.97,305.38,3.2,1.2,0.000,310599.1,310599.1,18124,0,0,0,L,1122011218,0,121.33,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745510,157253.00
02/17/2016 16:45,2,0.059,ALERT,213.29,302.07,60.007,1455745503,"201051344000646","219011344069620",31.33,0.50,0,299.37,303.88,1.9,0.0,0.000,316008.5,316008.5,22650,0,0,0,L,1122011218,0,122.68,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745511,157254.00
02/17/2016 16:45,2,0.193,ACTIVE,212.38,339.65,59.981,1455745503,"274151322000052","219011344069620",30.40,16.30,0,334.84,384.43,6.0,3.9,0.027,598081.1,598081.1,11607,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745512,157255.00
02/17/2016 16:45,2,0.066,ALERT,213.51,302.37,59.965,1455745503,"201051344000585","219011344069620",31.13,2.50,0,299.07,303.88,2.1,0.1,0.000,320855.5,320855.5,22655,0,0,0,L,1122011218,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745514,157256.00
02/17/2016 16:45,2,0.168,ALERT,213.51,303.58,59.986,1455745503,"201051344001230","219011344069620",22.76,3.00,0,299.97,341.45,3.9,1.8,0.000,320029.3,320029.3,22442,0,0,0,L,1122011218,0,122.68,121.78,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745516,157257.00
02/17/2016 16:45,2,0.080,ALERT,213.96,303.28,59.954,1455745503,"201051344000582","219011344069620",30.85,2.00,0,300.27,304.48,2.5,0.5,0.000,313534.6,313534.6,22640,0,0,0,L,1122011218,0,122.68,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745518,157258.00
02/17/2016 16:45,2,0.100,ALERT,213.06,302.07,59.965,1455745503,"201051344000955","219011344069620",36.44,4.00,0,299.07,353.47,3.8,1.7,0.000,324066.5,324066.5,22580,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745519,157259.00
02/17/2016 16:45,2,1.398,ACTIVE,212.83,345.96,59.981,1455745503,"274151322000094","219011344069620",27.65,17.50,0,334.84,378.12,40.0,36.7,0.283,481032.5,481032.5,12035,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745520,157260.00
02/17/2016 16:45,2,0.096,ALERT,213.74,303.28,59.981,1455745503,"201051344000579","219011344069620",30.87,0.00,0,301.47,306.28,3.0,1.0,0.000,324635.3,324635.3,18054,0,0,0,L,1122011218,0,121.78,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745522,157261.00
02/17/2016 16:45,2,0.111,ALERT,213.51,302.98,59.986,1455745503,"201051344000890","219011344069620",31.49,2.00,0,299.97,304.78,3.6,1.5,0.000,321493.2,321493.2,22587,0,0,0,L,1122011218,0,122.68,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745524,157262.00
02/17/2016 16:45,2,0.172,ALERT,213.74,302.37,59.991,1455745503,"201051344000438","219011344069620",21.35,3.30,0,299.67,353.47,3.7,1.7,0.000,323672.4,323672.4,22591,0,0,0,L,1122011218,0,122.68,122.23,0002,2,0,0,0,0,0,0,29,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745526,157263.00
02/17/2016 16:45,2,0.137,ALERT,213.74,302.07,60.007,1455745503,"201051344000417","219011344069620",30.99,2.00,0,299.07,303.28,4.3,2.2,0.000,317451.2,317451.2,22739,0,0,0,L,1122011218,0,122.46,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745528,157264.00
02/17/2016 16:45,2,0.115,ACTIVE,212.83,339.04,59.991,1455745503,"274151322000083","219011344069620",29.78,14.30,0,334.84,353.47,3.5,1.5,0.004,592222.4,592222.4,11645,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745529,157265.00
02/17/2016 16:45,2,1.516,ACTIVE,213.29,384.13,59.975,1455745503,"274151322000076","219011344069620",35.19,19.50,0,336.64,409.08,54.2,50.4,0.380,629561.3,629561.3,11652,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745530,157266.00
02/17/2016 16:45,2,0.070,ALERT,213.74,303.58,59.996,1455745503,"201051344000868","219011344069620",32.76,-1.50,0,301.47,320.11,2.4,0.4,0.000,309520.4,309520.4,17854,0,0,0,L,1122011218,0,121.78,123.14,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745531,157267.00
02/17/2016 16:45,2,2.316,ACTIVE,213.06,367.00,60.002,1455745503,"274151322000095","219011344069620",32.64,22.00,0,336.64,388.04,76.5,71.9,0.521,622725.6,622725.6,11539,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745532,157268.00
02/17/2016 16:45,2,0.064,ALERT,213.51,302.68,60.007,1455745503,"201051344000988","219011344069620",29.48,-2.00,0,298.47,305.38,1.9,0.0,0.000,307898.8,307898.8,18130,0,0,0,L,1122011218,0,121.55,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1455745534,157269.00
02/17/2016 16:45,2,0.072,ALERT,213.51,302.37,59.970,1455745503,"201051344001025","219011344069620",31.23,2.00,0,299.07,304.48,2.4,0.3,0.000,321055.1,321055.1,22648,0,0,0,L,1122011218,0,122.23,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745536,157270.00
02/17/2016 16:45,2,0.152,ALERT,213.51,302.98,59.981,1455745503,"201051344000458","219011344069620",17.57,1.50,0,301.17,305.98,2.7,0.7,0.000,318323.7,318323.7,18037,0,0,0,L,1122011218,0,122.01,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455745538,157271.00
02/17/2016 16:45,2,0.254,ACTIVE,214.41,340.55,59.991,1455745503,"201051344000853","219011344069620",30.06,3.30,0,336.64,380.22,7.8,5.6,0.027,316639.9,316639.9,17674,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745539,157272.00
02/17/2016 16:45,2,0.199,ALERT,213.96,302.37,59.954,1455745503,"201051344000685","219011344069620",20.81,3.30,0,299.37,348.66,4.2,2.1,0.000,323527.5,323527.5,22462,0,0,0,L,1122011218,0,123.14,122.01,0002,1,0,0,0,0,0,0,42,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745541,157273.00
02/17/2016 16:45,2,0.156,ALERT,213.96,302.37,60.007,1455745503,"201051344000917","219011344069620",22.94,6.30,0,298.47,341.45,3.7,1.6,0.000,321081.7,321081.7,22442,0,0,0,L,1122011218,0,122.46,122.46,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745543,157274.00
02/17/2016 16:45,2,2.439,ACTIVE,214.19,352.27,60.002,1455745503,"201051344001145","219011344069620",21.21,8.50,0,319.51,390.44,52.4,48.7,0.433,325510.3,325510.3,22337,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745544,157275.00
02/17/2016 16:45,2,0.084,ALERT,213.51,301.47,60.018,1455745503,"201051344000651","219011344069620",30.81,1.50,0,299.07,303.28,2.7,0.7,0.000,317425.5,317425.5,22684,0,0,0,L,1122011218,0,122.91,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745545,157276.00
02/17/2016 16:45,2,0.314,ACTIVE,212.83,368.80,59.959,1455745503,"274151322000088","219011344069620",34.43,15.80,0,335.44,379.92,11.0,8.7,0.053,574768.2,574768.2,11352,0,0,0,L,1151911521,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745546,157277.00
02/17/2016 16:45,2,1.631,ACTIVE,213.74,346.56,60.002,1455745503,"274151322000068","219011344069620",27.73,18.70,0,336.34,380.22,45.9,42.4,0.309,481073.5,481073.5,12210,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745547,157278.00
02/17/2016 16:45,2,0.066,ALERT,213.29,302.37,59.954,1455745503,"201051344001135","219011344069620",31.49,3.30,0,299.67,304.48,2.1,0.1,0.000,314111.5,314111.5,22657,0,0,0,L,1122011218,0,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745549,157279.00
02/17/2016 16:45,2,0.086,ALERT,213.29,302.98,59.981,1455745503,"201051344000594","219011344069620",31.69,0.00,0,300.27,315.00,2.8,0.8,0.000,320191.0,320191.0,18075,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455745551,157280.00
02/17/2016 16:45,2,0.139,ALERT,213.74,302.07,60.007,1455745503,"201051344001203","219011344069620",18.51,2.50,0,299.37,333.63,2.6,0.6,0.000,320419.9,320419.9,22635,0,0,0,L,1122011218,0,122.91,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1455745553,157281.00
02/17/2016 16:45,2,0.344,ACTIVE,212.83,378.42,59.970,1455745503,"274151322000054","219011344069620",35.36,15.30,0,335.74,388.04,12.3,10.0,0.071,587226.7,587226.7,11385,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745554,157282.00
02/17/2016 16:45,2,0.000,ALERT,213.74,302.37,59.991,1455745503,"201051344000867","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,308981.4,308981.4,18091,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455745556,157283.00
02/17/2016 16:45,2,0.215,ALERT,212.61,301.17,59.922,1455745503,"201051344001093","219011344069620",23.26,3.30,0,299.67,340.85,5.1,3.0,0.000,319568.5,319568.5,22487,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745557,157284.00
02/17/2016 16:45,2,2.553,ACTIVE,213.51,358.88,59.991,1455745503,"201051344000900","219011344069620",32.56,6.00,0,325.52,400.66,84.3,79.5,0.389,324896.6,324896.6,17533,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745558,157285.00
02/17/2016 16:45,2,0.176,ALERT,213.74,301.77,59.970,1455745503,"201051344000648","219011344069620",21.81,-0.50,0,299.67,342.05,3.9,1.8,0.000,317414.2,317414.2,17784,0,0,0,L,1122011218,0,121.55,122.91,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745560,157286.00
02/17/2016 16:45,2,0.984,ACTIVE,213.51,396.45,59.975,1455745503,"201051344000569","219011344069620",36.68,4.50,0,334.54,419.90,36.6,33.4,0.265,325915.2,325915.2,17478,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745561,157287.00
02/17/2016 16:45,2,0.195,ALERT,213.29,310.19,59.996,1455745503,"201051344000983","219011344069620",21.81,1.50,0,300.87,342.05,4.3,2.2,0.000,318202.5,318202.5,17906,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745563,157288.00
02/17/2016 16:45,2,0.047,ALERT,213.51,302.37,59.981,1455745503,"201051344001158","219011344069620",29.66,-2.00,0,299.97,305.38,1.5,0.0,0.000,313727.2,313727.2,18110,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1455745564,157289.00
02/17/2016 16:45,2,0.285,ACTIVE,214.19,340.55,59.965,1455745503,"201051344000576","219011344069620",28.15,2.00,0,335.44,373.01,8.2,6.0,0.022,319013.8,319013.8,17584,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745565,157290.00
02/17/2016 16:45,2,0.373,ACTIVE,212.83,369.70,59.996,1455745503,"274151322000087","219011344069620",34.57,12.30,0,335.44,379.32,13.1,10.7,0.057,562422.8,562422.8,11428,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455745566,157291.00
02/17/2016 17:00,2,0.195,ACTIVE,213.29,338.74,59.986,1455746403,"201051344000645","219011344069620",25.64,1.50,0,300.57,353.47,5.1,3.0,0.000,318219.6,318219.6,17730,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746404,157292.00
02/17/2016 17:00,2,0.434,ACTIVE,212.16,373.61,60.007,1455746403,"274151322000085","219011344069620",34.85,11.00,0,334.84,385.03,15.3,12.8,0.088,590109.0,590109.0,11405,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746405,157293.00
02/17/2016 17:00,2,0.080,ALERT,213.29,301.77,59.959,1455746403,"201051344000633","219011344069620",30.24,-1.00,0,298.17,303.88,2.5,0.5,0.000,309758.2,309758.2,18125,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455746407,157294.00
02/17/2016 17:00,2,0.102,ALERT,212.83,302.37,60.023,1455746403,"201051344000469","219011344069620",31.63,-2.00,0,299.07,308.99,3.1,1.1,0.000,310599.4,310599.4,18126,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455746409,157295.00
02/17/2016 17:00,2,0.156,ALERT,211.70,300.27,59.907,1455746403,"201051344000646","219011344069620",18.19,0.50,0,298.17,303.88,2.9,0.9,0.000,316008.7,316008.7,22652,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455746411,157296.00
02/17/2016 17:00,2,0.248,ACTIVE,211.93,371.81,59.975,1455746403,"274151322000052","219011344069620",34.61,14.70,0,334.24,383.23,8.7,6.5,0.035,598082.8,598082.8,11608,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746411,157297.00
02/17/2016 17:00,2,0.135,ALERT,212.16,300.57,59.917,1455746403,"201051344000585","219011344069620",18.45,2.00,0,298.17,304.18,2.5,0.5,0.000,320855.6,320855.6,22657,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1455746413,157298.00
02/17/2016 17:00,2,0.219,ACTIVE,212.16,336.04,59.944,1455746403,"201051344001230","219011344069620",22.46,3.30,0,300.87,350.47,5.0,2.9,0.004,320029.9,320029.9,22444,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746414,157299.00
02/17/2016 17:00,2,0.146,ALERT,212.61,301.17,59.886,1455746403,"201051344000582","219011344069620",18.45,2.00,0,299.37,304.78,2.8,0.7,0.000,313534.8,313534.8,22642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1455746416,157300.00
02/17/2016 17:00,2,0.199,ALERT,211.93,335.74,59.928,1455746403,"201051344000955","219011344069620",26.02,4.00,0,299.07,354.97,5.3,3.2,0.000,324067.3,324067.3,22582,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,19,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746418,157301.00
02/17/2016 17:00,2,1.979,ACTIVE,212.16,357.38,59.938,1455746403,"274151322000094","219011344069620",27.04,16.00,0,332.73,369.40,54.6,50.7,0.376,481045.3,481045.3,12036,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746419,157302.00
02/17/2016 17:00,2,0.096,ALERT,212.83,302.98,59.917,1455746403,"201051344000579","219011344069620",31.53,-0.50,0,300.57,305.68,3.1,1.1,0.000,324635.5,324635.5,18056,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455746420,157303.00
02/17/2016 17:00,2,0.158,ALERT,211.93,300.87,59.922,1455746403,"201051344000890","219011344069620",16.98,1.50,0,298.77,305.68,2.7,0.7,0.000,321493.4,321493.4,22589,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1455746422,157304.00
02/17/2016 17:00,2,0.188,ACTIVE,212.16,300.57,59.917,1455746403,"201051344000438","219011344069620",23.50,3.00,0,299.37,304.48,4.5,2.4,0.000,323673.0,323673.0,22593,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746423,157305.00
02/17/2016 17:00,2,0.195,ALERT,212.38,299.97,59.975,1455746403,"201051344000417","219011344069620",16.74,1.50,0,297.87,303.88,3.3,1.3,0.000,317451.6,317451.6,22741,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1455746425,157306.00
02/17/2016 17:00,2,0.158,ACTIVE,212.38,339.34,59.949,1455746403,"274151322000083","219011344069620",27.75,12.70,0,326.12,349.26,4.4,2.4,0.018,592223.0,592223.0,11646,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746426,157307.00
02/17/2016 17:00,2,2.059,ACTIVE,213.06,390.44,59.933,1455746403,"274151322000076","219011344069620",34.95,17.50,0,368.50,413.29,73.1,68.6,0.521,629578.7,629578.7,11653,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746427,157308.00
02/17/2016 17:00,2,0.072,ALERT,212.83,302.98,60.023,1455746403,"201051344000868","219011344069620",33.32,-1.00,0,300.57,324.02,2.5,0.4,0.000,309520.5,309520.5,17856,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455746429,157309.00
02/17/2016 17:00,2,2.996,ACTIVE,212.38,369.10,59.954,1455746403,"274151322000095","219011344069620",32.74,23.80,0,347.16,391.34,99.3,93.9,0.380,622749.7,622749.7,11540,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746430,157310.00
02/17/2016 17:00,2,0.062,ALERT,212.61,302.37,59.975,1455746403,"201051344000988","219011344069620",30.22,-2.00,0,297.57,304.48,1.9,0.0,0.000,307898.8,307898.8,18132,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455746431,157311.00
02/17/2016 17:00,2,0.131,ACTIVE,211.93,299.37,60.002,1455746403,"201051344001025","219011344069620",19.54,2.00,0,297.87,304.78,2.6,0.6,0.000,321055.3,321055.3,22650,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746432,157312.00
02/17/2016 17:00,2,0.162,ACTIVE,212.83,302.98,59.938,1455746403,"201051344000458","219011344069620",20.40,1.00,0,300.57,305.38,3.4,1.3,0.000,318324.1,318324.1,18039,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746433,157313.00
02/17/2016 17:00,2,0.293,ACTIVE,213.51,350.47,60.018,1455746403,"201051344000853","219011344069620",32.52,3.00,0,335.14,366.10,9.7,7.4,0.035,316641.8,316641.8,17675,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746434,157314.00
02/17/2016 17:00,2,0.197,ACTIVE,212.61,338.74,59.922,1455746403,"201051344000685","219011344069620",24.95,3.30,0,300.57,351.97,5.0,2.9,0.000,323528.2,323528.2,22464,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746435,157315.00
02/17/2016 17:00,2,0.191,ACTIVE,212.38,325.82,59.933,1455746403,"201051344000917","219011344069620",22.78,6.70,0,299.37,362.79,4.4,2.4,0.000,321082.2,321082.2,22444,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746436,157316.00
02/17/2016 17:00,2,3.049,ACTIVE,212.38,353.17,59.970,1455746403,"201051344001145","219011344069620",20.83,8.00,0,333.33,383.53,64.4,60.2,0.535,325525.7,325525.7,22338,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746437,157317.00
02/17/2016 17:00,2,0.156,ALERT,212.16,299.37,59.912,1455746403,"201051344000651","219011344069620",15.94,1.50,0,297.87,303.88,2.5,0.5,0.000,317425.6,317425.6,22686,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1455746439,157318.00
02/17/2016 17:00,2,0.375,ACTIVE,211.93,370.60,59.959,1455746403,"274151322000088","219011344069620",34.53,14.00,0,334.84,380.52,13.1,10.7,0.080,574771.0,574771.0,11353,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746440,157319.00
02/17/2016 17:00,2,1.951,ACTIVE,212.83,349.86,59.959,1455746403,"274151322000068","219011344069620",27.59,16.30,0,333.93,371.51,54.3,50.5,0.380,481086.5,481086.5,12211,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746441,157320.00
02/17/2016 17:00,2,0.123,ALERT,211.70,299.67,59.944,1455746403,"201051344001135","219011344069620",17.14,3.30,0,298.17,304.48,2.1,0.2,0.000,314111.5,314111.5,22659,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1455746442,157321.00
02/17/2016 17:00,2,0.094,ALERT,212.38,302.68,59.922,1455746403,"201051344000594","219011344069620",28.37,-0.50,0,299.67,308.69,2.7,0.7,0.000,320191.1,320191.1,18077,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455746444,157322.00
02/17/2016 17:00,2,0.148,ACTIVE,212.16,299.67,59.928,1455746403,"201051344001203","219011344069620",19.92,2.00,0,298.47,305.68,3.0,1.0,0.000,320420.2,320420.2,22637,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746445,157323.00
02/17/2016 17:00,2,0.385,ACTIVE,212.16,379.32,59.970,1455746403,"274151322000054","219011344069620",35.25,13.70,0,334.24,389.24,13.8,11.4,0.084,587229.7,587229.7,11386,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746446,157324.00
02/17/2016 17:00,2,0.072,ALERT,213.06,302.07,59.970,1455746403,"201051344000867","219011344069620",30.51,-1.50,0,299.37,304.48,2.3,0.3,0.000,308981.4,308981.4,18093,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455746448,157325.00
