ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 17:00,2,0.248,ACTIVE,212.16,318.00,59.975,1455746403,"201051344001093","219011344069620",22.58,3.30,0,299.07,345.36,5.7,3.6,0.000,319569.4,319569.4,22489,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746449,157326.00
02/17/2016 17:00,2,2.898,ACTIVE,212.83,361.59,59.954,1455746403,"201051344000900","219011344069620",32.62,6.70,0,341.45,389.84,95.8,90.5,0.446,324920.0,324920.0,17534,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746450,157327.00
02/17/2016 17:00,2,1.098,ACTIVE,213.06,392.25,59.954,1455746403,"201051344000569","219011344069620",36.12,4.50,0,334.24,415.09,40.3,36.9,0.301,325924.7,325924.7,17479,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746452,157328.00
02/17/2016 17:00,2,0.166,ACTIVE,212.83,334.84,59.944,1455746403,"201051344000983","219011344069620",26.66,2.00,0,301.17,351.37,4.5,2.5,0.000,318203.1,318203.1,17908,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746453,157329.00
02/17/2016 17:00,2,0.049,ALERT,212.83,302.37,59.975,1455746403,"201051344001158","219011344069620",29.92,-2.00,0,299.67,304.18,1.5,0.0,0.000,313727.2,313727.2,18112,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455746455,157330.00
02/17/2016 17:00,2,0.291,ACTIVE,213.51,348.96,59.965,1455746403,"201051344000576","219011344069620",32.32,2.00,0,333.63,368.80,9.6,7.3,0.027,319015.7,319015.7,17585,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746456,157331.00
02/17/2016 17:00,2,0.396,ACTIVE,212.16,369.10,59.954,1455746403,"274151322000087","219011344069620",34.39,12.00,0,334.54,380.22,13.8,11.4,0.075,562425.8,562425.8,11429,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746457,157332.00
02/17/2016 17:00,2,0.182,ACTIVE,213.06,301.77,59.981,1455746403,"201051344000648","219011344069620",22.84,-1.00,0,299.97,303.58,4.2,2.1,0.000,317414.8,317414.8,17787,0,0,0,L,1122011218,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455746458,157333.00
02/17/2016 17:15,2,0.148,ALERT,213.51,302.68,59.928,1455747303,"201051344000645","219011344069620",23.52,1.00,0,299.67,343.25,3.6,1.5,0.000,318220.1,318220.1,17731,0,0,0,L,1122011218,0,122.23,122.46,0002,-2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747306,157334.00
02/17/2016 17:15,2,0.312,ACTIVE,212.38,371.81,59.959,1455747303,"274151322000085","219011344069620",34.59,11.00,0,336.34,380.22,11.0,8.7,0.053,590111.7,590111.7,11406,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747307,157335.00
02/17/2016 17:15,2,0.000,ALERT,213.51,302.07,59.944,1455747303,"201051344000633","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,309758.3,309758.3,18127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1455747309,157336.00
02/17/2016 17:15,2,0.100,ALERT,213.06,302.68,59.965,1455747303,"201051344000469","219011344069620",31.07,-2.00,0,298.77,309.29,3.2,1.1,0.000,310599.7,310599.7,18128,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455747311,157337.00
02/17/2016 17:15,2,0.061,ALERT,212.38,300.27,59.954,1455747303,"201051344000646","219011344069620",31.15,0.50,0,297.57,302.07,2.0,0.0,0.000,316008.8,316008.8,22654,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1455747313,157338.00
02/17/2016 17:15,2,0.189,ACTIVE,211.93,339.34,59.965,1455747303,"274151322000052","219011344069620",30.30,13.00,0,334.84,375.11,5.8,3.7,0.022,598084.0,598084.0,11609,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747314,157339.00
02/17/2016 17:15,2,0.066,ALERT,212.38,300.27,59.880,1455747303,"201051344000585","219011344069620",31.17,1.00,0,297.57,302.37,2.1,0.1,0.000,320855.7,320855.7,22659,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1455747315,157340.00
02/17/2016 17:15,2,0.168,ALERT,212.38,301.17,59.965,1455747303,"201051344001230","219011344069620",22.50,3.00,0,298.17,350.17,3.9,1.8,0.000,320030.5,320030.5,22445,0,0,0,L,1122011218,0,122.23,121.33,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747317,157341.00
02/17/2016 17:15,2,0.082,ALERT,212.83,301.47,59.991,1455747303,"201051344000582","219011344069620",30.69,1.50,0,298.77,302.98,2.6,0.6,0.000,313534.9,313534.9,22644,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455747319,157342.00
02/17/2016 17:15,2,0.100,ALERT,211.93,299.97,59.949,1455747303,"201051344000955","219011344069620",36.06,3.30,0,297.87,350.77,3.7,1.6,0.000,324067.8,324067.8,22584,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,224,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747321,157343.00
02/17/2016 17:15,2,1.406,ACTIVE,212.16,350.47,59.949,1455747303,"274151322000094","219011344069620",27.27,15.00,0,334.24,367.30,39.1,35.8,0.274,481056.1,481056.1,12037,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747322,157344.00
02/17/2016 17:15,2,0.094,ALERT,213.29,303.58,59.970,1455747303,"201051344000579","219011344069620",30.49,-1.00,0,300.27,305.68,3.0,0.9,0.000,324635.8,324635.8,18058,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455747324,157345.00
02/17/2016 17:15,2,0.111,ALERT,211.93,300.27,59.928,1455747303,"201051344000890","219011344069620",31.27,1.50,0,298.77,309.29,3.6,1.5,0.000,321493.7,321493.7,22591,0,0,0,L,1122011218,0,121.78,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1455747326,157346.00
02/17/2016 17:15,2,0.172,ACTIVE,212.38,299.97,59.954,1455747303,"201051344000438","219011344069620",20.30,2.50,0,298.77,302.37,3.6,1.5,0.000,323673.5,323673.5,22594,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747326,157347.00
02/17/2016 17:15,2,0.143,ALERT,212.38,299.67,59.965,1455747303,"201051344000417","219011344069620",28.41,1.00,0,297.57,301.77,4.0,1.9,0.000,317452.0,317452.0,22743,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1455747328,157348.00
02/17/2016 17:15,2,0.117,ACTIVE,212.38,339.04,59.922,1455747303,"274151322000083","219011344069620",27.81,11.70,0,334.84,342.35,3.3,1.3,0.013,592223.4,592223.4,11647,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747329,157349.00
02/17/2016 17:15,2,1.562,ACTIVE,212.83,387.44,59.991,1455747303,"274151322000076","219011344069620",34.75,15.80,0,366.40,407.57,54.9,51.1,0.380,629593.7,629593.7,11654,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747330,157350.00
02/17/2016 17:15,2,0.072,ALERT,213.29,303.28,59.986,1455747303,"201051344000868","219011344069620",32.58,-1.00,0,300.57,320.71,2.4,0.4,0.000,309520.6,309520.6,17858,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455747332,157351.00
02/17/2016 17:15,2,2.186,ACTIVE,212.38,362.49,59.981,1455747303,"274151322000095","219011344069620",32.52,21.30,0,342.95,390.14,71.9,67.5,0.477,622770.0,622770.0,11541,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747333,157352.00
02/17/2016 17:15,2,0.000,ALERT,212.83,302.37,59.959,1455747303,"201051344000988","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,307898.8,307898.8,18134,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455747335,157353.00
02/17/2016 17:15,2,0.072,ALERT,212.16,299.37,59.965,1455747303,"201051344001025","219011344069620",30.89,1.50,0,297.57,302.68,2.3,0.3,0.000,321055.4,321055.4,22651,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455747336,157354.00
02/17/2016 17:15,2,0.104,ALERT,212.83,302.37,59.959,1455747303,"201051344000458","219011344069620",32.08,1.00,0,300.57,305.68,3.4,1.3,0.000,318324.3,318324.3,18040,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1455747338,157355.00
02/17/2016 17:15,2,0.242,ACTIVE,213.96,339.95,59.975,1455747303,"201051344000853","219011344069620",29.38,2.50,0,335.74,357.38,7.2,5.0,0.022,316643.3,316643.3,17676,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747339,157356.00
02/17/2016 17:15,2,0.076,ALERT,212.61,299.97,59.991,1455747303,"201051344000685","219011344069620",35.66,2.50,0,297.87,347.16,2.8,0.7,0.000,323528.7,323528.7,22465,0,0,0,L,1122011218,0,122.68,121.33,0002,-0,0,0,0,0,0,0,133,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747341,157357.00
02/17/2016 17:15,2,0.176,ALERT,212.61,299.97,59.975,1455747303,"201051344000917","219011344069620",19.68,6.00,0,296.66,335.74,3.5,1.5,0.000,321082.6,321082.6,22445,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747343,157358.00
02/17/2016 17:15,2,2.211,ACTIVE,212.83,348.36,59.917,1455747303,"201051344001145","219011344069620",20.83,7.70,0,331.53,380.82,46.6,43.1,0.384,325538.8,325538.8,22339,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747344,157359.00
02/17/2016 17:15,2,0.086,ALERT,212.61,299.67,59.912,1455747303,"201051344000651","219011344069620",30.16,1.00,0,297.26,301.77,2.6,0.6,0.000,317425.8,317425.8,22688,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455747345,157360.00
02/17/2016 17:15,2,0.268,ACTIVE,212.16,366.40,59.949,1455747303,"274151322000088","219011344069620",34.03,13.00,0,335.14,376.92,9.3,7.0,0.053,574773.2,574773.2,11354,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747346,157361.00
02/17/2016 17:15,2,1.096,ACTIVE,213.29,345.06,59.938,1455747303,"274151322000068","219011344069620",29.70,14.70,0,335.14,368.20,33.1,30.0,0.225,481097.0,481097.0,12212,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747347,157362.00
02/17/2016 17:15,2,0.064,ALERT,211.93,299.97,59.954,1455747303,"201051344001135","219011344069620",30.87,2.50,0,297.87,302.68,2.1,0.1,0.000,314111.6,314111.6,22661,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455747349,157363.00
02/17/2016 17:15,2,0.084,ALERT,212.61,302.68,59.975,1455747303,"201051344000594","219011344069620",30.99,-0.50,0,299.67,307.48,2.7,0.7,0.000,320191.3,320191.3,18079,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455747351,157364.00
02/17/2016 17:15,2,0.070,ALERT,212.38,299.97,59.991,1455747303,"201051344001203","219011344069620",30.93,2.00,0,297.57,303.58,2.2,0.2,0.000,320420.4,320420.4,22638,0,0,0,L,1122011218,0,122.46,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455747353,157365.00
02/17/2016 17:15,2,0.270,ACTIVE,212.38,374.21,59.949,1455747303,"274151322000054","219011344069620",34.89,13.00,0,335.44,384.43,9.5,7.3,0.053,587232.0,587232.0,11387,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747354,157366.00
02/17/2016 17:15,2,0.000,ALERT,213.51,302.07,59.886,1455747303,"201051344000867","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,308981.4,308981.4,18095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1455747356,157367.00
02/17/2016 17:15,2,0.207,ALERT,212.38,300.27,59.970,1455747303,"201051344001093","219011344069620",21.89,3.30,0,297.87,336.34,4.6,2.5,0.000,319570.1,319570.1,22490,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747357,157368.00
02/17/2016 17:15,2,1.932,ACTIVE,213.29,372.11,59.959,1455747303,"201051344000900","219011344069620",33.26,5.50,0,330.33,397.96,65.2,61.0,0.544,324939.5,324939.5,17535,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747358,157369.00
02/17/2016 17:15,2,0.158,ACTIVE,213.29,301.77,60.007,1455747303,"201051344000648","219011344069620",18.05,-0.50,0,299.67,304.48,2.9,0.9,0.000,317415.2,317415.2,17788,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747359,157370.00
02/17/2016 17:15,2,0.695,ACTIVE,213.51,385.63,59.928,1455747303,"201051344000569","219011344069620",35.80,4.00,0,334.24,409.98,25.1,22.3,0.168,325932.6,325932.6,17480,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747360,157371.00
02/17/2016 17:15,2,0.180,ALERT,212.83,302.37,59.896,1455747303,"201051344000983","219011344069620",19.98,1.00,0,299.97,337.84,3.7,1.6,0.000,318203.6,318203.6,17909,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747362,157372.00
02/17/2016 17:15,2,0.000,ALERT,213.29,302.68,59.975,1455747303,"201051344001158","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,313727.2,313727.2,18114,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455747364,157373.00
02/17/2016 17:15,2,0.248,ACTIVE,213.74,339.95,59.944,1455747303,"201051344000576","219011344069620",29.68,1.50,0,334.54,356.78,7.5,5.3,0.013,319017.3,319017.3,17586,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747365,157374.00
02/17/2016 17:15,2,0.285,ACTIVE,212.16,363.69,59.928,1455747303,"274151322000087","219011344069620",33.70,11.70,0,335.44,376.62,9.8,7.5,0.049,562428.2,562428.2,11430,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455747366,157375.00
02/17/2016 17:30,2,0.059,ALERT,213.06,302.07,59.986,1455748203,"201051344000645","219011344069620",32.08,0.50,0,299.97,314.70,1.9,0.0,0.000,318220.3,318220.3,17733,0,0,0,L,1122011218,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1455748205,157376.00
02/17/2016 17:30,2,0.213,ACTIVE,212.16,368.50,59.965,1455748203,"274151322000085","219011344069620",34.47,10.30,0,336.64,375.71,7.5,5.3,0.031,590113.4,590113.4,11407,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748206,157377.00
02/17/2016 17:30,2,0.000,ALERT,213.29,301.77,60.012,1455748203,"201051344000633","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,309758.3,309758.3,18129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455748208,157378.00
02/17/2016 17:30,2,0.000,ALERT,212.83,301.77,59.959,1455748203,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,310600.0,310600.0,18130,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748210,157379.00
02/17/2016 17:30,2,0.061,ALERT,211.70,299.67,59.938,1455748203,"201051344000646","219011344069620",29.74,0.00,0,297.87,302.37,1.9,0.0,0.000,316008.8,316008.8,22656,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748212,157380.00
02/17/2016 17:30,2,0.141,ACTIVE,211.70,339.34,59.970,1455748203,"274151322000052","219011344069620",29.56,11.30,0,333.93,342.35,4.3,2.2,0.018,598084.7,598084.7,11610,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748212,157381.00
02/17/2016 17:30,2,0.061,ALERT,212.16,300.27,59.933,1455748203,"201051344000585","219011344069620",30.10,1.00,0,297.87,302.37,1.9,0.0,0.000,320855.7,320855.7,22661,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748214,157382.00
02/17/2016 17:30,2,0.146,ACTIVE,212.16,300.27,59.991,1455748203,"201051344001230","219011344069620",19.56,2.00,0,298.47,302.37,2.9,0.9,0.000,320030.8,320030.8,22447,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748215,157383.00
02/17/2016 17:30,2,0.082,ALERT,212.61,300.87,59.970,1455748203,"201051344000582","219011344069620",29.44,1.00,0,299.07,302.98,2.5,0.5,0.000,313535.0,313535.0,22646,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748217,157384.00
02/17/2016 17:30,2,0.100,ALERT,211.70,299.67,59.949,1455748203,"201051344000955","219011344069620",35.66,2.50,0,298.17,347.46,3.6,1.6,0.000,324068.2,324068.2,22586,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748219,157385.00
02/17/2016 17:30,2,0.982,ACTIVE,212.16,347.46,59.944,1455748203,"274151322000094","219011344069620",27.08,13.30,0,334.54,359.18,27.1,24.3,0.190,481063.4,481063.4,12038,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748220,157386.00
02/17/2016 17:30,2,0.000,ALERT,212.61,302.37,59.981,1455748203,"201051344000579","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,324635.9,324635.9,18060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748221,157387.00
02/17/2016 17:30,2,0.111,ALERT,211.93,300.27,59.975,1455748203,"201051344000890","219011344069620",30.08,1.00,0,298.47,303.28,3.4,1.4,0.000,321494.1,321494.1,22593,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748223,157388.00
02/17/2016 17:30,2,0.156,ACTIVE_NO_POWER,212.16,299.67,59.928,1455748203,"201051344000438","219011344069620",12.27,1.50,0,298.17,302.37,1.9,0.0,0.000,323673.7,323673.7,22595,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748224,157389.00
02/17/2016 17:30,2,0.139,ALERT,212.16,299.07,59.933,1455748203,"201051344000417","219011344069620",29.24,1.00,0,297.57,301.77,4.2,2.1,0.000,317452.5,317452.5,22745,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748226,157390.00
02/17/2016 17:30,2,0.088,ACTIVE,211.93,326.12,59.970,1455748203,"274151322000083","219011344069620",26.36,11.00,0,318.61,354.37,2.3,0.3,0.000,592223.6,592223.6,11648,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748227,157391.00
02/17/2016 17:30,2,1.061,ACTIVE,212.61,377.22,59.996,1455748203,"274151322000076","219011344069620",35.01,13.70,0,335.14,397.05,37.6,34.3,0.252,629604.4,629604.4,11655,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748228,157392.00
02/17/2016 17:30,2,0.072,ALERT,212.61,302.07,59.907,1455748203,"201051344000868","219011344069620",30.38,-1.00,0,300.57,315.30,2.3,0.3,0.000,309520.7,309520.7,17860,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748230,157393.00
02/17/2016 17:30,2,1.508,ACTIVE,211.70,368.80,59.970,1455748203,"274151322000095","219011344069620",32.78,17.50,0,345.96,386.83,50.1,46.5,0.331,622784.1,622784.1,11542,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748230,157394.00
02/17/2016 17:30,2,0.000,ALERT,212.38,301.77,59.938,1455748203,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,307898.8,307898.8,18136,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455748232,157395.00
02/17/2016 17:30,2,0.074,ALERT,211.70,298.77,59.965,1455748203,"201051344001025","219011344069620",29.72,1.00,0,297.26,302.68,2.2,0.2,0.000,321055.4,321055.4,22653,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748234,157396.00
02/17/2016 17:30,2,0.000,ALERT,212.61,302.07,59.975,1455748203,"201051344000458","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,318324.6,318324.6,18042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748236,157397.00
02/17/2016 17:30,2,0.148,ALERT,213.29,301.77,59.965,1455748203,"201051344000853","219011344069620",21.49,1.50,0,300.27,344.76,3.3,1.2,0.000,316644.0,316644.0,17677,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748238,157398.00
02/17/2016 17:30,2,0.139,ALERT,212.38,299.97,59.981,1455748203,"201051344000685","219011344069620",17.95,2.50,0,297.57,342.05,2.5,0.5,0.000,323528.9,323528.9,22467,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,122,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748240,157399.00
02/17/2016 17:30,2,0.133,ACTIVE,212.16,299.07,59.975,1455748203,"201051344000917","219011344069620",18.73,5.50,0,296.96,301.47,2.5,0.5,0.000,321082.9,321082.9,22447,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748241,157400.00
02/17/2016 17:30,2,1.506,ACTIVE,212.38,344.15,59.970,1455748203,"201051344001145","219011344069620",21.11,6.70,0,332.13,369.40,32.2,29.2,0.252,325547.8,325547.8,22340,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748241,157401.00
02/17/2016 17:30,2,0.088,ALERT,211.93,299.07,59.965,1455748203,"201051344000651","219011344069620",28.57,0.50,0,297.57,301.77,2.6,0.6,0.000,317425.9,317425.9,22690,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748243,157402.00
02/17/2016 17:30,2,0.186,ACTIVE,211.70,363.69,59.965,1455748203,"274151322000088","219011344069620",33.87,11.70,0,335.44,371.81,6.3,4.2,0.031,574774.6,574774.6,11355,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748244,157403.00
02/17/2016 17:30,2,0.941,ACTIVE,212.61,341.75,59.944,1455748203,"274151322000068","219011344069620",22.70,12.70,0,336.04,357.98,21.7,19.0,0.141,481102.6,481102.6,12213,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748245,157404.00
02/17/2016 17:30,2,0.064,ALERT,211.70,299.37,59.986,1455748203,"201051344001135","219011344069620",29.60,1.50,0,298.17,302.68,2.0,0.0,0.000,314111.6,314111.6,22663,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748247,157405.00
02/17/2016 17:30,2,0.000,ALERT,212.16,301.77,59.981,1455748203,"201051344000594","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,320191.4,320191.4,18081,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1455748249,157406.00
02/17/2016 17:30,2,0.068,ALERT,211.93,299.07,59.975,1455748203,"201051344001203","219011344069620",29.64,1.50,0,297.57,303.88,2.0,0.1,0.000,320420.4,320420.4,22640,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748251,157407.00
02/17/2016 17:30,2,0.186,ACTIVE,211.70,359.78,59.970,1455748203,"274151322000054","219011344069620",33.64,12.00,0,334.84,380.52,6.3,4.2,0.018,587233.5,587233.5,11388,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748252,157408.00
02/17/2016 17:30,2,0.000,ALERT,212.83,301.47,59.949,1455748203,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,308981.4,308981.4,18097,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455748253,157409.00
02/17/2016 17:30,2,0.191,ACTIVE,212.16,299.67,59.928,1455748203,"201051344001093","219011344069620",17.16,3.00,0,297.87,301.77,3.3,1.3,0.000,319570.6,319570.6,22492,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748254,157410.00
02/17/2016 17:30,2,0.664,ACTIVE,212.83,361.29,59.949,1455748203,"201051344000900","219011344069620",33.18,3.70,0,335.74,399.46,22.4,19.6,0.164,324949.0,324949.0,17536,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748255,157411.00
02/17/2016 17:30,2,0.096,ALERT,212.83,301.17,59.959,1455748203,"201051344000648","219011344069620",30.87,-1.50,0,299.37,314.70,3.0,1.0,0.000,317415.4,317415.4,17789,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455748257,157412.00
02/17/2016 17:30,2,0.385,ACTIVE,213.06,377.82,59.944,1455748203,"201051344000569","219011344069620",35.19,3.70,0,333.93,395.25,13.8,11.4,0.066,325936.6,325936.6,17481,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748258,157413.00
02/17/2016 17:30,2,0.066,ALERT,212.61,302.07,59.965,1455748203,"201051344000983","219011344069620",31.41,0.00,0,300.27,306.88,2.2,0.2,0.000,318203.8,318203.8,17911,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1455748260,157414.00
02/17/2016 17:30,2,0.000,ALERT,212.61,301.47,59.986,1455748203,"201051344001158","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,313727.2,313727.2,18116,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455748262,157415.00
02/17/2016 17:30,2,0.168,ALERT,213.06,302.07,59.970,1455748203,"201051344000576","219011344069620",21.07,0.50,0,300.27,350.17,3.6,1.5,0.000,319018.2,319018.2,17587,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748263,157416.00
02/17/2016 17:30,2,0.207,ACTIVE,211.93,338.74,59.975,1455748203,"274151322000087","219011344069620",30.89,11.00,0,335.44,371.21,6.6,4.4,0.027,562429.7,562429.7,11431,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455748264,157417.00
02/17/2016 17:45,2,0.000,ALERT,213.06,301.17,60.028,1455749103,"201051344000645","219011344069620",0.00,-1.00,0,298.47,308.69,0.0,0.0,0.000,318220.3,318220.3,17735,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1455749105,157418.00
02/17/2016 17:45,2,0.133,ACTIVE,211.70,337.54,59.981,1455749103,"274151322000085","219011344069620",30.45,9.30,0,334.54,372.71,4.1,2.0,0.009,590114.2,590114.2,11408,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749106,157419.00
02/17/2016 17:45,2,0.000,ALERT,213.06,301.17,59.970,1455749103,"201051344000633","219011344069620",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,309758.3,309758.3,18131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455749108,157420.00
02/17/2016 17:45,2,0.000,ALERT,212.38,301.17,59.949,1455749103,"201051344000469","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,310600.0,310600.0,18132,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455749110,157421.00
02/17/2016 17:45,2,0.000,ALERT,211.03,298.47,59.944,1455749103,"201051344000646","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,316008.8,316008.8,22658,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455749112,157422.00
02/17/2016 17:45,2,0.104,ALERT,211.25,299.67,59.965,1455749103,"274151322000052","219011344069620",23.24,9.30,0,297.57,341.15,2.4,0.4,0.000,598085.0,598085.0,11611,0,0,0,L,1151911521,0,120.42,122.23,0002,6,0,0,0,0,0,0,22,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749114,157423.00
02/17/2016 17:45,2,0.000,ALERT,211.48,298.77,59.933,1455749103,"201051344000585","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,320855.7,320855.7,22663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1455749115,157424.00
02/17/2016 17:45,2,0.066,ALERT,211.25,299.07,59.959,1455749103,"201051344001230","219011344069620",32.36,1.50,0,296.96,314.40,2.2,0.2,0.000,320030.9,320030.9,22448,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1455749117,157425.00
02/17/2016 17:45,2,0.000,ALERT,211.93,299.37,60.002,1455749103,"201051344000582","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,313535.1,313535.1,22648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1455749119,157426.00
02/17/2016 17:45,2,0.100,ALERT,210.80,298.17,60.012,1455749103,"201051344000955","219011344069620",34.61,1.00,0,296.96,342.05,3.6,1.5,0.000,324068.6,324068.6,22588,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,75,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455749121,157427.00
02/17/2016 17:45,2,0.420,ACTIVE,211.70,340.25,59.970,1455749103,"274151322000094","219011344069620",28.65,11.30,0,333.03,352.57,12.1,9.8,0.075,481067.9,481067.9,12039,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749122,157428.00
02/17/2016 17:45,2,0.000,ALERT,212.38,302.07,59.981,1455749103,"201051344000579","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,324635.9,324635.9,18062,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455749123,157429.00
02/17/2016 17:45,2,0.000,ALERT,211.25,299.07,59.944,1455749103,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,321494.2,321494.2,22595,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1455749125,157430.00
02/17/2016 17:45,2,0.096,ALERT,211.48,298.47,59.954,1455749103,"201051344000438","219011344069620",34.41,0.50,0,296.96,341.75,3.4,1.4,0.000,323674.1,323674.1,22596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455749127,157431.00
02/17/2016 17:45,2,0.000,ALERT,211.48,298.17,59.996,1455749103,"201051344000417","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,317452.7,317452.7,22747,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1455749129,157432.00
02/17/2016 17:45,2,0.061,ALERT,211.70,299.67,59.970,1455749103,"274151322000083","219011344069620",20.77,8.50,0,296.66,339.95,1.3,0.0,0.000,592223.6,592223.6,11649,0,0,0,L,1151911521,0,120.88,122.23,0002,4,0,0,0,0,0,0,63,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749131,157433.00
02/17/2016 17:45,2,0.609,ACTIVE,212.16,375.71,59.975,1455749103,"274151322000076","219011344069620",34.81,12.00,0,332.13,390.44,21.4,18.7,0.133,629610.9,629610.9,11656,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749132,157434.00
02/17/2016 17:45,2,0.000,ALERT,212.38,302.37,59.965,1455749103,"201051344000868","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,309520.7,309520.7,17862,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1455749134,157435.00
02/17/2016 17:45,2,0.758,ACTIVE,211.48,347.16,59.954,1455749103,"274151322000095","219011344069620",31.95,14.70,0,332.73,378.12,24.5,21.7,0.155,622792.9,622792.9,11543,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749135,157436.00
02/17/2016 17:45,2,0.000,ALERT,212.16,301.47,59.981,1455749103,"201051344000988","219011344069620",0.00,-2.50,0,296.06,303.28,0.0,0.0,0.000,307898.8,307898.8,18138,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455749137,157437.00
02/17/2016 17:45,2,0.000,ALERT,211.03,297.87,59.996,1455749103,"201051344001025","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,321055.4,321055.4,22655,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1455749138,157438.00
02/17/2016 17:45,2,0.000,ALERT,212.38,301.77,59.975,1455749103,"201051344000458","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,318324.6,318324.6,18044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455749140,157439.00
02/17/2016 17:45,2,0.070,ALERT,213.06,301.47,59.970,1455749103,"201051344000853","219011344069620",33.81,0.00,0,298.77,324.32,2.4,0.4,0.000,316644.1,316644.1,17679,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1455749142,157440.00
02/17/2016 17:45,2,0.076,ALERT,211.48,307.78,59.970,1455749103,"201051344000685","219011344069620",34.33,1.00,0,296.66,333.93,2.7,0.7,0.000,323529.1,323529.1,22469,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1455749144,157441.00
02/17/2016 17:45,2,0.064,ALERT,211.48,298.17,59.991,1455749103,"201051344000917","219011344069620",31.63,4.00,0,295.76,314.40,2.1,0.1,0.000,321082.9,321082.9,22448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455749145,157442.00
02/17/2016 17:45,2,0.760,ACTIVE,211.70,339.04,59.975,1455749103,"201051344001145","219011344069620",22.01,5.00,0,331.53,358.88,17.0,14.5,0.119,325552.9,325552.9,22341,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749146,157443.00
02/17/2016 17:45,2,0.000,ALERT,211.48,298.17,60.044,1455749103,"201051344000651","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,317425.9,317425.9,22692,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1455749148,157444.00
02/17/2016 17:45,2,0.123,ACTIVE,211.25,336.64,60.002,1455749103,"274151322000088","219011344069620",30.20,10.00,0,333.63,366.40,3.8,1.7,0.009,574775.3,574775.3,11356,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749149,157445.00
02/17/2016 17:45,2,0.396,ACTIVE,212.38,340.25,59.981,1455749103,"274151322000068","219011344069620",24.61,11.00,0,335.44,350.77,9.9,7.6,0.057,481105.8,481105.8,12214,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749150,157446.00
02/17/2016 17:45,2,0.000,ALERT,211.03,298.47,60.018,1455749103,"201051344001135","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,314111.6,314111.6,22665,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1455749152,157447.00
02/17/2016 17:45,2,0.000,ALERT,212.16,302.07,60.018,1455749103,"201051344000594","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,320191.4,320191.4,18083,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455749154,157448.00
02/17/2016 17:45,2,0.000,ALERT,211.25,297.87,60.034,1455749103,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,320420.4,320420.4,22642,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1455749155,157449.00
02/17/2016 17:45,2,0.117,ACTIVE,211.48,337.54,59.991,1455749103,"274151322000054","219011344069620",29.96,10.30,0,333.63,364.89,3.5,1.5,0.009,587234.1,587234.1,11389,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749156,157450.00
02/17/2016 17:45,2,0.000,ALERT,212.61,301.17,59.991,1455749103,"201051344000867","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,308981.4,308981.4,18099,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455749158,157451.00
02/17/2016 17:45,2,0.131,ALERT,211.48,298.77,60.007,1455749103,"201051344001093","219011344069620",30.57,2.00,0,296.66,313.80,4.1,2.0,0.000,319571.0,319571.0,22493,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455749160,157452.00
02/17/2016 17:45,2,0.334,ACTIVE,212.61,365.49,59.933,1455749103,"201051344000900","219011344069620",33.95,2.00,0,334.54,376.92,11.6,9.2,0.071,324952.1,324952.1,17537,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749161,157453.00
02/17/2016 17:45,2,0.000,ALERT,212.61,300.87,60.007,1455749103,"201051344000648","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,317415.4,317415.4,17791,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455749163,157454.00
02/17/2016 17:45,2,0.291,ACTIVE,212.61,352.57,59.986,1455749103,"201051344000569","219011344069620",32.70,2.50,0,333.63,381.42,9.7,7.4,0.035,325938.7,325938.7,17482,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749163,157455.00
02/17/2016 17:45,2,0.066,ALERT,212.38,301.77,59.996,1455749103,"201051344000983","219011344069620",30.34,-1.00,0,298.77,303.88,2.1,0.1,0.000,318203.8,318203.8,17913,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455749165,157456.00
02/17/2016 17:45,2,0.000,ALERT,212.61,301.47,59.996,1455749103,"201051344001158","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,313727.2,313727.2,18118,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455749167,157457.00
02/17/2016 17:45,2,0.100,ALERT,213.06,302.07,59.975,1455749103,"201051344000576","219011344069620",33.44,-1.00,0,298.77,318.30,3.4,1.4,0.000,319018.4,319018.4,17589,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1455749169,157458.00
02/17/2016 17:45,2,0.129,ACTIVE,211.48,336.34,59.975,1455749103,"274151322000087","219011344069620",29.56,10.00,0,333.63,342.05,3.9,1.9,0.000,562430.4,562430.4,11432,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455749171,157459.00
02/17/2016 18:00,2,0.000,ALERT,212.83,301.17,59.986,1455750003,"201051344000645","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,318220.3,318220.3,17737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750005,157460.00
02/17/2016 18:00,2,0.053,ALERT,211.70,298.77,59.991,1455750003,"274151322000085","219011344069620",17.93,7.30,0,296.96,340.25,1.0,0.0,0.000,590114.4,590114.4,11409,0,0,0,L,1151911521,0,121.55,122.23,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750007,157461.00
02/17/2016 18:00,2,0.000,ALERT,213.29,301.47,60.002,1455750003,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,309758.3,309758.3,18133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750009,157462.00
02/17/2016 18:00,2,0.000,ALERT,212.61,301.47,59.981,1455750003,"201051344000469","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,310600.0,310600.0,18134,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750011,157463.00
02/17/2016 18:00,2,0.000,ALERT,211.25,299.07,59.996,1455750003,"201051344000646","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,316008.8,316008.8,22660,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750013,157464.00
02/17/2016 18:00,2,0.041,ALERT,211.48,298.77,59.975,1455750003,"274151322000052","219011344069620",33.24,6.30,0,296.36,324.02,0.0,0.0,0.000,598085.1,598085.1,11613,0,0,0,L,1151911521,0,120.42,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1455750014,157465.00
02/17/2016 18:00,2,0.000,ALERT,211.48,299.07,59.991,1455750003,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,320855.7,320855.7,22665,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750016,157466.00
02/17/2016 18:00,2,0.000,ALERT,211.25,299.07,60.012,1455750003,"201051344001230","219011344069620",0.00,0.00,0,296.36,312.89,0.0,0.0,0.000,320030.9,320030.9,22450,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750018,157467.00
02/17/2016 18:00,2,0.000,ALERT,211.93,299.97,59.959,1455750003,"201051344000582","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,313535.1,313535.1,22650,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750020,157468.00
02/17/2016 18:00,2,0.000,ALERT,210.80,298.47,59.975,1455750003,"201051344000955","219011344069620",0.00,0.00,0,296.06,331.23,0.0,0.0,0.000,324068.9,324068.9,22590,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750022,157469.00
