ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 18:00,2,0.094,ACTIVE,211.48,336.64,59.986,1455750003,"274151322000094","219011344069620",27.00,9.30,0,333.93,344.76,2.6,0.6,0.004,481068.9,481068.9,12040,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750023,157470.00
02/17/2016 18:00,2,0.000,ALERT,212.61,302.07,59.991,1455750003,"201051344000579","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,324635.9,324635.9,18064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750025,157471.00
02/17/2016 18:00,2,0.000,ALERT,211.25,299.07,60.002,1455750003,"201051344000890","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,321494.2,321494.2,22597,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750026,157472.00
02/17/2016 18:00,2,0.000,ALERT,211.48,298.47,60.007,1455750003,"201051344000438","219011344069620",0.00,-0.50,0,296.36,330.93,0.0,0.0,0.000,323674.3,323674.3,22598,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750028,157473.00
02/17/2016 18:00,2,0.000,ALERT,211.70,297.87,59.975,1455750003,"201051344000417","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,317452.7,317452.7,22749,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750030,157474.00
02/17/2016 18:00,2,0.014,ALERT,211.25,309.59,59.991,1455750003,"274151322000083","219011344069620",24.37,6.70,0,296.06,326.72,0.1,0.0,0.000,592223.6,592223.6,11651,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750032,157475.00
02/17/2016 18:00,2,0.168,ACTIVE,211.93,338.14,59.986,1455750003,"274151322000076","219011344069620",30.87,9.70,0,335.14,383.83,5.3,3.2,0.022,629613.5,629613.5,11657,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750033,157476.00
02/17/2016 18:00,2,0.000,ALERT,212.61,302.07,59.965,1455750003,"201051344000868","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,309520.7,309520.7,17864,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750035,157477.00
02/17/2016 18:00,2,0.186,ACTIVE,211.48,337.24,59.981,1455750003,"274151322000095","219011344069620",29.74,12.00,0,334.24,365.80,5.6,3.5,0.022,622795.9,622795.9,11544,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750036,157478.00
02/17/2016 18:00,2,0.000,ALERT,212.38,301.17,59.996,1455750003,"201051344000988","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,307898.8,307898.8,18140,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750037,157479.00
02/17/2016 18:00,2,0.000,ALERT,211.03,298.17,59.991,1455750003,"201051344001025","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,321055.4,321055.4,22657,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750039,157480.00
02/17/2016 18:00,2,0.000,ALERT,212.38,301.47,60.007,1455750003,"201051344000458","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,318324.6,318324.6,18046,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750041,157481.00
02/17/2016 18:00,2,0.000,ALERT,213.06,301.17,59.991,1455750003,"201051344000853","219011344069620",0.00,-1.50,0,299.07,324.92,0.0,0.0,0.000,316644.2,316644.2,17681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750043,157482.00
02/17/2016 18:00,2,0.000,ALERT,211.70,298.77,60.002,1455750003,"201051344000685","219011344069620",0.00,0.00,0,295.76,330.63,0.0,0.0,0.000,323529.1,323529.1,22471,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750045,157483.00
02/17/2016 18:00,2,0.000,ALERT,211.48,298.17,60.007,1455750003,"201051344000917","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,321082.9,321082.9,22450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750047,157484.00
02/17/2016 18:00,2,0.215,ACTIVE,211.70,335.44,59.996,1455750003,"201051344001145","219011344069620",20.04,3.00,0,330.63,348.06,4.4,2.3,0.009,325554.7,325554.7,22342,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750047,157485.00
02/17/2016 18:00,2,0.000,ALERT,211.48,297.87,59.996,1455750003,"201051344000651","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,317425.9,317425.9,22694,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750049,157486.00
02/17/2016 18:00,2,0.037,ALERT,211.25,298.47,59.996,1455750003,"274151322000088","219011344069620",13.88,7.30,0,296.66,339.65,0.5,0.0,0.000,574775.4,574775.4,11357,0,0,0,L,1151911521,0,121.33,122.01,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750051,157487.00
02/17/2016 18:00,2,0.096,ACTIVE,212.16,337.84,60.002,1455750003,"274151322000068","219011344069620",29.54,9.00,0,334.84,344.15,2.9,0.9,0.000,481106.6,481106.6,12215,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750052,157488.00
02/17/2016 18:00,2,0.000,ALERT,211.03,298.77,60.007,1455750003,"201051344001135","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,314111.6,314111.6,22667,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750054,157489.00
02/17/2016 18:00,2,0.000,ALERT,212.16,302.07,60.002,1455750003,"201051344000594","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,320191.4,320191.4,18085,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750056,157490.00
02/17/2016 18:00,2,0.000,ALERT,211.48,298.47,59.996,1455750003,"201051344001203","219011344069620",0.00,-0.50,0,295.76,302.07,0.0,0.0,0.000,320420.4,320420.4,22644,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750058,157491.00
02/17/2016 18:00,2,0.047,ALERT,211.03,298.47,59.996,1455750003,"274151322000054","219011344069620",12.60,7.30,0,296.96,339.65,0.6,0.0,0.000,587234.2,587234.2,11390,0,0,0,L,1151911521,0,120.88,121.78,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750059,157492.00
02/17/2016 18:00,2,0.000,ALERT,212.83,301.47,60.007,1455750003,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,308981.4,308981.4,18101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750061,157493.00
02/17/2016 18:00,2,0.000,ALERT,211.25,298.77,59.954,1455750003,"201051344001093","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,319571.2,319571.2,22495,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1455750063,157494.00
02/17/2016 18:00,2,0.170,ACTIVE,212.61,338.44,60.012,1455750003,"201051344000900","219011344069620",28.51,1.00,0,334.54,372.71,4.9,2.8,0.018,324953.9,324953.9,17538,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750064,157495.00
02/17/2016 18:00,2,0.000,ALERT,212.61,300.87,60.007,1455750003,"201051344000648","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,317415.4,317415.4,17793,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750066,157496.00
02/17/2016 18:00,2,0.178,ALERT,212.38,302.07,60.012,1455750003,"201051344000569","219011344069620",23.91,1.00,0,301.17,359.48,4.3,2.3,0.000,325939.9,325939.9,17483,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750068,157497.00
02/17/2016 18:00,2,0.000,ALERT,212.38,301.47,60.012,1455750003,"201051344000983","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,318203.8,318203.8,17915,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1455750070,157498.00
02/17/2016 18:00,2,0.000,ALERT,212.61,301.47,59.965,1455750003,"201051344001158","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,313727.2,313727.2,18120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750071,157499.00
02/17/2016 18:00,2,0.000,ALERT,212.83,302.07,60.028,1455750003,"201051344000576","219011344069620",0.00,-1.50,0,299.37,324.62,0.0,0.0,0.000,319018.7,319018.7,17591,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750073,157500.00
02/17/2016 18:00,2,0.029,ALERT,211.25,297.57,60.002,1455750003,"274151322000087","219011344069620",30.49,8.00,0,295.76,342.95,0.0,0.0,0.000,562430.6,562430.6,11433,0,0,0,L,1151911521,0,121.10,122.01,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455750075,157501.00
02/17/2016 18:15,2,0.000,ALERT,212.38,299.97,59.965,1455750903,"201051344000645","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,318220.3,318220.3,17739,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750905,157502.00
02/17/2016 18:15,2,0.000,ALERT,210.80,297.87,59.928,1455750903,"274151322000085","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,590114.4,590114.4,11411,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750907,157503.00
02/17/2016 18:15,2,0.000,ALERT,212.38,299.67,59.996,1455750903,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,309758.3,309758.3,18135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750909,157504.00
02/17/2016 18:15,2,0.000,ALERT,211.93,299.97,59.970,1455750903,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,310600.0,310600.0,18136,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750911,157505.00
02/17/2016 18:15,2,0.000,ALERT,210.57,298.17,59.965,1455750903,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,316008.8,316008.8,22662,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750913,157506.00
02/17/2016 18:15,2,0.000,ALERT,210.12,297.57,59.954,1455750903,"274151322000052","219011344069620",0.00,3.70,0,295.16,318.00,0.0,0.0,0.000,598085.1,598085.1,11615,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455750914,157507.00
02/17/2016 18:15,2,0.000,ALERT,211.03,297.87,59.965,1455750903,"201051344000585","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,320855.7,320855.7,22667,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750916,157508.00
02/17/2016 18:15,2,0.000,ALERT,210.57,297.87,59.965,1455750903,"201051344001230","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,320030.9,320030.9,22452,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750918,157509.00
02/17/2016 18:15,2,0.000,ALERT,211.03,298.47,59.954,1455750903,"201051344000582","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,313535.1,313535.1,22652,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750920,157510.00
02/17/2016 18:15,2,0.000,ALERT,210.35,297.87,59.965,1455750903,"201051344000955","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,324068.9,324068.9,22592,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750922,157511.00
02/17/2016 18:15,2,0.000,ALERT,210.80,296.96,59.954,1455750903,"274151322000094","219011344069620",43.56,6.70,0,295.16,425.31,0.0,0.0,0.000,481068.9,481068.9,12041,0,0,0,L,1151911521,0,120.65,122.01,0002,3,0,0,0,0,0,0,198,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750924,157512.00
02/17/2016 18:15,2,0.000,ALERT,211.93,300.57,59.949,1455750903,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,324635.9,324635.9,18066,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750925,157513.00
02/17/2016 18:15,2,0.000,ALERT,210.57,297.87,59.922,1455750903,"201051344000890","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,321494.2,321494.2,22599,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750927,157514.00
02/17/2016 18:15,2,0.000,ALERT,211.03,297.87,59.907,1455750903,"201051344000438","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,323674.3,323674.3,22600,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750929,157515.00
02/17/2016 18:15,2,0.000,ALERT,211.25,297.57,59.959,1455750903,"201051344000417","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,317452.7,317452.7,22751,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750931,157516.00
02/17/2016 18:15,2,0.000,ALERT,210.80,297.57,59.922,1455750903,"274151322000083","219011344069620",0.00,4.00,0,295.76,311.69,0.0,0.0,0.000,592223.6,592223.6,11653,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1455750933,157517.00
02/17/2016 18:15,2,0.072,ALERT,211.25,297.26,59.949,1455750903,"274151322000076","219011344069620",23.04,6.70,0,296.06,339.95,1.8,0.0,0.000,629613.7,629613.7,11658,0,0,0,L,1151911521,0,120.88,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750934,157518.00
02/17/2016 18:15,2,0.000,ALERT,211.70,300.57,59.954,1455750903,"201051344000868","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,309520.7,309520.7,17866,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750936,157519.00
02/17/2016 18:15,2,0.072,ALERT,210.80,298.47,59.949,1455750903,"274151322000095","219011344069620",23.84,9.00,0,297.26,339.34,1.7,0.0,0.000,622796.2,622796.2,11545,0,0,0,L,1151911521,0,121.10,121.55,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750938,157520.00
02/17/2016 18:15,2,0.000,ALERT,211.70,299.97,59.959,1455750903,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.68,0.0,0.0,0.000,307898.8,307898.8,18142,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750940,157521.00
02/17/2016 18:15,2,0.000,ALERT,210.80,297.57,59.907,1455750903,"201051344001025","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,321055.4,321055.4,22659,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750942,157522.00
02/17/2016 18:15,2,0.000,ALERT,211.48,299.97,59.959,1455750903,"201051344000458","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,318324.6,318324.6,18048,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750944,157523.00
02/17/2016 18:15,2,0.000,ALERT,212.61,300.27,59.954,1455750903,"201051344000853","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,316644.2,316644.2,17683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750945,157524.00
02/17/2016 18:15,2,0.000,ALERT,211.48,298.47,59.954,1455750903,"201051344000685","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,323529.1,323529.1,22473,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750947,157525.00
02/17/2016 18:15,2,0.000,ALERT,211.25,297.57,59.949,1455750903,"201051344000917","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,321082.9,321082.9,22452,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750949,157526.00
02/17/2016 18:15,2,0.129,ALERT,211.25,298.47,59.944,1455750903,"201051344001145","219011344069620",20.63,0.50,0,297.26,338.44,2.7,0.7,0.000,325555.1,325555.1,22343,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750951,157527.00
02/17/2016 18:15,2,0.000,ALERT,211.03,297.57,59.938,1455750903,"201051344000651","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,317425.9,317425.9,22696,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750953,157528.00
02/17/2016 18:15,2,0.006,ALERT,210.35,297.26,59.965,1455750903,"274151322000088","219011344069620",27.99,5.00,0,295.16,300.27,0.0,0.0,0.000,574775.4,574775.4,11359,0,0,0,L,1151911521,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750955,157529.00
02/17/2016 18:15,2,0.008,ALERT,211.70,296.66,59.944,1455750903,"274151322000068","219011344069620",43.59,6.30,0,295.46,425.01,0.0,0.0,0.000,481106.6,481106.6,12216,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,190,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750957,157530.00
02/17/2016 18:15,2,0.000,ALERT,210.35,297.87,59.959,1455750903,"201051344001135","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,314111.6,314111.6,22669,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750958,157531.00
02/17/2016 18:15,2,0.000,ALERT,211.48,300.57,59.986,1455750903,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,320191.4,320191.4,18087,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750960,157532.00
02/17/2016 18:15,2,0.000,ALERT,210.80,297.87,59.959,1455750903,"201051344001203","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,320420.4,320420.4,22646,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455750962,157533.00
02/17/2016 18:15,2,0.000,ALERT,210.35,297.26,59.954,1455750903,"274151322000054","219011344069620",0.00,5.00,0,295.46,311.99,0.0,0.0,0.000,587234.2,587234.2,11392,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750964,157534.00
02/17/2016 18:15,2,0.000,ALERT,211.93,299.67,59.917,1455750903,"201051344000867","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,308981.4,308981.4,18103,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750966,157535.00
02/17/2016 18:15,2,0.000,ALERT,210.57,297.87,59.954,1455750903,"201051344001093","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,319571.2,319571.2,22497,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750968,157536.00
02/17/2016 18:15,2,0.088,ALERT,211.48,299.67,59.970,1455750903,"201051344000900","219011344069620",22.56,-0.50,0,298.77,342.95,2.0,0.0,0.000,324954.3,324954.3,17539,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750969,157537.00
02/17/2016 18:15,2,0.000,ALERT,211.70,298.77,59.970,1455750903,"201051344000648","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,317415.4,317415.4,17795,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750971,157538.00
02/17/2016 18:15,2,0.141,ACTIVE,211.70,300.27,59.922,1455750903,"201051344000569","219011344069620",14.61,-1.00,0,299.37,303.58,2.1,0.1,0.000,325940.2,325940.2,17485,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455750972,157539.00
02/17/2016 18:15,2,0.000,ALERT,211.70,300.27,59.965,1455750903,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,318203.8,318203.8,17917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750974,157540.00
02/17/2016 18:15,2,0.000,ALERT,211.70,299.67,59.965,1455750903,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,313727.2,313727.2,18122,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750976,157541.00
02/17/2016 18:15,2,0.000,ALERT,212.38,300.87,59.991,1455750903,"201051344000576","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,319018.7,319018.7,17593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455750978,157542.00
02/17/2016 18:15,2,0.000,ALERT,210.57,296.36,60.002,1455750903,"274151322000087","219011344069620",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,562430.6,562430.6,11435,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455750979,157543.00
02/17/2016 18:30,2,0.000,ALERT,212.16,299.97,60.007,1455751804,"201051344000645","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,318220.3,318220.3,17741,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751806,157544.00
02/17/2016 18:30,2,0.000,ALERT,210.35,296.66,59.975,1455751804,"274151322000085","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,590114.4,590114.4,11413,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751808,157545.00
02/17/2016 18:30,2,0.000,ALERT,212.16,299.07,59.959,1455751804,"201051344000633","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,309758.3,309758.3,18137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455751810,157546.00
02/17/2016 18:30,2,0.000,ALERT,211.48,299.37,59.970,1455751804,"201051344000469","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,310600.0,310600.0,18138,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751812,157547.00
02/17/2016 18:30,2,0.000,ALERT,210.35,297.57,59.981,1455751804,"201051344000646","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,316008.8,316008.8,22664,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751813,157548.00
02/17/2016 18:30,2,0.000,ALERT,210.12,296.36,59.965,1455751804,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,598085.1,598085.1,11617,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751815,157549.00
02/17/2016 18:30,2,0.000,ALERT,210.80,297.87,59.975,1455751804,"201051344000585","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,320855.7,320855.7,22669,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751817,157550.00
02/17/2016 18:30,2,0.000,ALERT,210.57,297.87,59.981,1455751804,"201051344001230","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,320030.9,320030.9,22454,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751819,157551.00
02/17/2016 18:30,2,0.000,ALERT,211.03,298.47,59.970,1455751804,"201051344000582","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,313535.1,313535.1,22654,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751821,157552.00
02/17/2016 18:30,2,0.000,ALERT,210.35,297.57,59.912,1455751804,"201051344000955","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,324068.9,324068.9,22594,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751822,157553.00
02/17/2016 18:30,2,0.000,ALERT,210.57,296.06,59.959,1455751804,"274151322000094","219011344069620",0.00,3.70,0,294.86,414.19,0.0,0.0,0.000,481068.9,481068.9,12043,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,34,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1455751824,157554.00
02/17/2016 18:30,2,0.000,ALERT,211.93,300.57,60.023,1455751804,"201051344000579","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,324635.9,324635.9,18068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751826,157555.00
02/17/2016 18:30,2,0.000,ALERT,210.57,298.17,59.933,1455751804,"201051344000890","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,321494.2,321494.2,22601,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751828,157556.00
02/17/2016 18:30,2,0.000,ALERT,210.80,297.57,59.949,1455751804,"201051344000438","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,323674.3,323674.3,22602,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751830,157557.00
02/17/2016 18:30,2,0.000,ALERT,210.80,296.96,59.986,1455751804,"201051344000417","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,317452.7,317452.7,22753,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751831,157558.00
02/17/2016 18:30,2,0.000,ALERT,210.57,296.66,59.959,1455751804,"274151322000083","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,592223.6,592223.6,11655,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751833,157559.00
02/17/2016 18:30,2,0.000,ALERT,211.25,297.57,59.970,1455751804,"274151322000076","219011344069620",0.00,3.70,0,295.16,307.48,0.0,0.0,0.000,629613.7,629613.7,11660,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455751835,157560.00
02/17/2016 18:30,2,0.000,ALERT,211.93,300.87,59.970,1455751804,"201051344000868","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,309520.7,309520.7,17868,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455751837,157561.00
02/17/2016 18:30,2,0.000,ALERT,210.80,297.87,59.970,1455751804,"274151322000095","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,622796.2,622796.2,11547,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1455751839,157562.00
02/17/2016 18:30,2,0.000,ALERT,211.25,299.37,60.002,1455751804,"201051344000988","219011344069620",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,307898.8,307898.8,18144,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751840,157563.00
02/17/2016 18:30,2,0.000,ALERT,210.35,296.66,59.970,1455751804,"201051344001025","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,321055.4,321055.4,22661,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751842,157564.00
02/17/2016 18:30,2,0.000,ALERT,211.48,299.97,59.959,1455751804,"201051344000458","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,318324.6,318324.6,18050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751845,157565.00
02/17/2016 18:30,2,0.000,ALERT,212.16,299.37,59.975,1455751804,"201051344000853","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,316644.2,316644.2,17685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455751846,157566.00
02/17/2016 18:30,2,0.000,ALERT,210.57,297.26,59.917,1455751804,"201051344000685","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,323529.1,323529.1,22475,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751848,157567.00
02/17/2016 18:30,2,0.000,ALERT,210.80,297.26,59.970,1455751804,"201051344000917","219011344069620",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,321082.9,321082.9,22454,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751850,157568.00
02/17/2016 18:30,2,0.000,ALERT,210.80,297.87,59.981,1455751804,"201051344001145","219011344069620",0.00,-2.00,0,296.06,311.39,0.0,0.0,0.000,325555.1,325555.1,22345,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1455751852,157569.00
02/17/2016 18:30,2,0.000,ALERT,210.35,296.66,59.970,1455751804,"201051344000651","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,317425.9,317425.9,22698,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751854,157570.00
02/17/2016 18:30,2,0.000,ALERT,210.12,296.66,59.975,1455751804,"274151322000088","219011344069620",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,574775.4,574775.4,11361,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1455751855,157571.00
02/17/2016 18:30,2,0.000,ALERT,211.03,296.06,59.965,1455751804,"274151322000068","219011344069620",0.00,3.30,0,294.26,414.19,0.0,0.0,0.000,481106.6,481106.6,12218,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,39,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1455751857,157572.00
02/17/2016 18:30,2,0.000,ALERT,210.12,297.26,59.970,1455751804,"201051344001135","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,314111.6,314111.6,22671,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751859,157573.00
02/17/2016 18:30,2,0.000,ALERT,211.03,299.97,59.975,1455751804,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,320191.4,320191.4,18089,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751861,157574.00
02/17/2016 18:30,2,0.000,ALERT,210.35,296.96,60.023,1455751804,"201051344001203","219011344069620",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,320420.4,320420.4,22648,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751863,157575.00
02/17/2016 18:30,2,0.000,ALERT,210.12,297.57,59.975,1455751804,"274151322000054","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,587234.2,587234.2,11394,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751865,157576.00
02/17/2016 18:30,2,0.000,ALERT,211.70,299.07,59.981,1455751804,"201051344000867","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,308981.4,308981.4,18105,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751866,157577.00
02/17/2016 18:30,2,0.000,ALERT,210.35,296.96,59.981,1455751804,"201051344001093","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,319571.2,319571.2,22499,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455751868,157578.00
02/17/2016 18:30,2,0.000,ALERT,211.48,299.67,59.954,1455751804,"201051344000900","219011344069620",0.00,-2.50,0,297.26,309.29,0.0,0.0,0.000,324954.3,324954.3,17541,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1455751870,157579.00
02/17/2016 18:30,2,0.000,ALERT,211.70,298.77,59.970,1455751804,"201051344000648","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,317415.4,317415.4,17797,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751872,157580.00
02/17/2016 18:30,2,0.000,ALERT,211.48,299.97,59.981,1455751804,"201051344000569","219011344069620",0.00,-2.50,0,298.47,318.61,0.0,0.0,0.000,325940.3,325940.3,17486,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455751874,157581.00
02/17/2016 18:30,2,0.000,ALERT,211.48,299.67,60.012,1455751804,"201051344000983","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,318203.8,318203.8,17919,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455751876,157582.00
02/17/2016 18:30,2,0.000,ALERT,211.70,299.67,60.002,1455751804,"201051344001158","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,313727.2,313727.2,18124,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751877,157583.00
02/17/2016 18:30,2,0.000,ALERT,211.93,299.97,59.975,1455751804,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,319018.7,319018.7,17595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455751879,157584.00
02/17/2016 18:30,2,0.000,ALERT,210.35,295.46,59.970,1455751804,"274151322000087","219011344069620",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,562430.6,562430.6,11437,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455751881,157585.00
02/17/2016 18:45,2,0.000,ALERT,211.70,298.77,59.975,1455752704,"201051344000645","219011344069620",0.00,-3.50,0,285.24,307.78,0.0,0.0,0.000,318220.3,318220.3,17743,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752706,157586.00
02/17/2016 18:45,2,0.000,ALERT,210.80,297.57,59.959,1455752704,"274151322000085","219011344069620",0.00,2.00,0,284.64,299.97,0.0,0.0,0.000,590114.4,590114.4,11415,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752708,157587.00
02/17/2016 18:45,2,0.000,ALERT,211.70,298.17,59.965,1455752704,"201051344000633","219011344069620",0.00,-3.50,0,283.74,307.18,0.0,0.0,0.000,309758.3,309758.3,18139,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752709,157588.00
02/17/2016 18:45,2,0.000,ALERT,211.25,298.77,59.917,1455752704,"201051344000469","219011344069620",0.00,-6.00,0,284.64,306.88,0.0,0.0,0.000,310600.0,310600.0,18140,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752711,157589.00
02/17/2016 18:45,2,0.000,ALERT,210.57,297.57,59.970,1455752704,"201051344000646","219011344069620",0.00,-5.00,0,284.34,299.67,0.0,0.0,0.000,316008.8,316008.8,22666,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752713,157590.00
02/17/2016 18:45,2,0.000,ALERT,210.35,297.26,59.965,1455752704,"274151322000052","219011344069620",0.00,-1.00,0,284.34,300.87,0.0,0.0,0.000,598085.1,598085.1,11619,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752715,157591.00
02/17/2016 18:45,2,0.000,ALERT,210.80,297.57,59.970,1455752704,"201051344000585","219011344069620",0.00,-4.00,0,284.34,299.97,0.0,0.0,0.000,320855.7,320855.7,22671,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752717,157592.00
02/17/2016 18:45,2,0.000,ALERT,210.80,297.87,59.975,1455752704,"201051344001230","219011344069620",0.00,-3.50,0,284.64,299.97,0.0,0.0,0.000,320030.9,320030.9,22456,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455752719,157593.00
02/17/2016 18:45,2,0.000,ALERT,211.25,298.17,59.928,1455752704,"201051344000582","219011344069620",0.00,-4.00,0,285.24,300.57,0.0,0.0,0.000,313535.1,313535.1,22656,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752720,157594.00
02/17/2016 18:45,2,0.000,ALERT,210.35,297.26,60.034,1455752704,"201051344000955","219011344069620",0.00,-3.50,0,284.34,299.67,0.0,0.0,0.000,324068.9,324068.9,22596,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752722,157595.00
02/17/2016 18:45,2,0.000,ALERT,210.57,296.66,59.944,1455752704,"274151322000094","219011344069620",0.00,1.00,0,284.04,299.37,0.0,0.0,0.000,481068.9,481068.9,12045,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752724,157596.00
02/17/2016 18:45,2,0.000,ALERT,211.03,299.37,60.002,1455752704,"201051344000579","219011344069620",0.00,-4.00,0,286.14,308.39,0.0,0.0,0.000,324635.9,324635.9,18070,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752726,157597.00
02/17/2016 18:45,2,0.000,ALERT,210.57,297.87,59.975,1455752704,"201051344000890","219011344069620",0.00,-3.00,0,284.64,300.87,0.0,0.0,0.000,321494.2,321494.2,22603,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752728,157598.00
02/17/2016 18:45,2,0.000,ALERT,210.80,297.26,59.965,1455752704,"201051344000438","219011344069620",0.00,-4.00,0,284.34,300.27,0.0,0.0,0.000,323674.3,323674.3,22604,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752730,157599.00
02/17/2016 18:45,2,0.000,ALERT,210.80,296.66,59.970,1455752704,"201051344000417","219011344069620",0.00,-3.50,0,283.74,299.37,0.0,0.0,0.000,317452.7,317452.7,22755,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455752732,157600.00
02/17/2016 18:45,2,0.000,ALERT,210.80,298.17,59.965,1455752704,"274151322000083","219011344069620",0.00,-1.00,0,284.94,300.87,0.0,0.0,0.000,592223.6,592223.6,11657,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752733,157601.00
02/17/2016 18:45,2,0.000,ALERT,211.25,296.96,59.933,1455752704,"274151322000076","219011344069620",0.00,0.50,0,284.94,300.27,0.0,0.0,0.000,629613.7,629613.7,11662,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752735,157602.00
02/17/2016 18:45,2,0.000,ALERT,211.25,299.67,59.981,1455752704,"201051344000868","219011344069620",0.00,-5.00,0,286.14,308.99,0.0,0.0,0.000,309520.7,309520.7,17870,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752737,157603.00
02/17/2016 18:45,2,0.000,ALERT,210.80,298.47,59.970,1455752704,"274151322000095","219011344069620",0.00,1.50,0,285.84,301.47,0.0,0.0,0.000,622796.2,622796.2,11549,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752739,157604.00
02/17/2016 18:45,2,0.000,ALERT,211.03,298.77,59.975,1455752704,"201051344000988","219011344069620",0.00,-4.00,0,283.14,306.58,0.0,0.0,0.000,307898.8,307898.8,18146,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752741,157605.00
02/17/2016 18:45,2,0.000,ALERT,210.57,296.66,59.965,1455752704,"201051344001025","219011344069620",0.00,-4.00,0,283.44,300.27,0.0,0.0,0.000,321055.4,321055.4,22663,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455752743,157606.00
02/17/2016 18:45,2,0.000,ALERT,211.03,298.77,59.949,1455752704,"201051344000458","219011344069620",0.00,-3.50,0,285.24,307.78,0.0,0.0,0.000,318324.6,318324.6,18052,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752744,157607.00
02/17/2016 18:45,2,0.000,ALERT,211.48,298.17,59.970,1455752704,"201051344000853","219011344069620",0.00,-5.50,0,285.24,307.48,0.0,0.0,0.000,316644.2,316644.2,17687,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752746,157608.00
02/17/2016 18:45,2,0.000,ALERT,210.80,297.26,59.981,1455752704,"201051344000685","219011344069620",0.00,-3.50,0,284.04,299.67,0.0,0.0,0.000,323529.1,323529.1,22477,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455752748,157609.00
02/17/2016 18:45,2,0.000,ALERT,210.80,296.96,59.975,1455752704,"201051344000917","219011344069620",0.00,-2.50,0,283.44,299.07,0.0,0.0,0.000,321082.9,321082.9,22456,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752750,157610.00
02/17/2016 18:45,2,0.000,ALERT,210.80,297.26,59.981,1455752704,"201051344001145","219011344069620",0.00,-4.00,0,284.64,300.57,0.0,0.0,0.000,325555.1,325555.1,22347,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455752752,157611.00
02/17/2016 18:45,2,0.000,ALERT,210.80,296.66,59.986,1455752704,"201051344000651","219011344069620",0.00,-5.00,0,283.74,299.37,0.0,0.0,0.000,317425.9,317425.9,22700,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752753,157612.00
02/17/2016 18:45,2,0.000,ALERT,210.12,297.26,59.986,1455752704,"274151322000088","219011344069620",0.00,0.00,0,284.34,300.27,0.0,0.0,0.000,574775.4,574775.4,11363,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752755,157613.00
02/17/2016 18:45,2,0.000,ALERT,211.25,296.96,59.975,1455752704,"274151322000068","219011344069620",0.00,1.00,0,284.04,299.67,0.0,0.0,0.000,481106.6,481106.6,12220,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752757,157614.00
