ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 18:45,2,0.000,ALERT,210.12,297.26,60.002,1455752704,"201051344001135","219011344069620",0.00,-3.50,0,284.34,300.27,0.0,0.0,0.000,314111.6,314111.6,22673,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752759,157615.00
02/17/2016 18:45,2,0.000,ALERT,210.80,299.37,59.981,1455752704,"201051344000594","219011344069620",0.00,-3.50,0,285.24,308.39,0.0,0.0,0.000,320191.4,320191.4,18091,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752761,157616.00
02/17/2016 18:45,2,0.000,ALERT,210.57,296.96,59.981,1455752704,"201051344001203","219011344069620",0.00,-3.50,0,283.74,301.47,0.0,0.0,0.000,320420.4,320420.4,22650,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752763,157617.00
02/17/2016 18:45,2,0.000,ALERT,210.35,297.26,59.975,1455752704,"274151322000054","219011344069620",0.00,0.00,0,284.34,300.57,0.0,0.0,0.000,587234.2,587234.2,11396,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752764,157618.00
02/17/2016 18:45,2,0.000,ALERT,211.48,298.47,59.965,1455752704,"201051344000867","219011344069620",0.00,-3.00,0,284.64,308.39,0.0,0.0,0.000,308981.4,308981.4,18107,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752766,157619.00
02/17/2016 18:45,2,0.000,ALERT,210.35,296.96,59.981,1455752704,"201051344001093","219011344069620",0.00,-2.50,0,284.34,299.67,0.0,0.0,0.000,319571.2,319571.2,22501,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455752768,157620.00
02/17/2016 18:45,2,0.000,ALERT,211.03,299.07,59.975,1455752704,"201051344000900","219011344069620",0.00,-4.00,0,285.24,307.18,0.0,0.0,0.000,324954.3,324954.3,17543,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752770,157621.00
02/17/2016 18:45,2,0.000,ALERT,211.48,298.17,59.986,1455752704,"201051344000648","219011344069620",0.00,-5.50,0,284.64,307.48,0.0,0.0,0.000,317415.4,317415.4,17799,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752772,157622.00
02/17/2016 18:45,2,0.000,ALERT,211.25,299.37,60.012,1455752704,"201051344000569","219011344069620",0.00,-5.00,0,285.84,308.69,0.0,0.0,0.000,325940.3,325940.3,17488,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455752773,157623.00
02/17/2016 18:45,2,0.000,ALERT,211.03,298.77,59.975,1455752704,"201051344000983","219011344069620",0.00,-5.00,0,285.54,307.78,0.0,0.0,0.000,318203.8,318203.8,17921,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752775,157624.00
02/17/2016 18:45,2,0.000,ALERT,211.03,298.47,59.970,1455752704,"201051344001158","219011344069620",0.00,-5.50,0,284.94,306.88,0.0,0.0,0.000,313727.2,313727.2,18126,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752777,157625.00
02/17/2016 18:45,2,0.000,ALERT,211.70,299.37,59.981,1455752704,"201051344000576","219011344069620",0.00,-5.50,0,285.54,307.78,0.0,0.0,0.000,319018.7,319018.7,17597,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752779,157626.00
02/17/2016 18:45,2,0.000,ALERT,210.57,296.06,59.965,1455752704,"274151322000087","219011344069620",0.00,3.00,0,283.44,299.07,0.0,0.0,0.000,562430.6,562430.6,11439,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455752780,157627.00
02/17/2016 19:00,2,0.000,ALERT,211.93,299.37,59.981,1455753603,"201051344000645","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,318220.3,318220.3,17745,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753605,157628.00
02/17/2016 19:00,2,0.000,ALERT,211.25,297.57,60.028,1455753603,"274151322000085","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,590114.4,590114.4,11417,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753607,157629.00
02/17/2016 19:00,2,0.000,ALERT,212.38,299.07,59.986,1455753603,"201051344000633","219011344069620",0.00,-4.00,0,294.86,301.17,0.0,0.0,0.000,309758.3,309758.3,18141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753609,157630.00
02/17/2016 19:00,2,0.000,ALERT,211.70,299.37,59.986,1455753603,"201051344000469","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,310600.0,310600.0,18142,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753611,157631.00
02/17/2016 19:00,2,0.000,ALERT,211.03,298.17,60.007,1455753603,"201051344000646","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,316008.8,316008.8,22668,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753613,157632.00
02/17/2016 19:00,2,0.000,ALERT,211.03,297.26,60.002,1455753603,"274151322000052","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,598085.1,598085.1,11621,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753614,157633.00
02/17/2016 19:00,2,0.000,ALERT,211.48,298.47,59.986,1455753603,"201051344000585","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,320855.7,320855.7,22673,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753616,157634.00
02/17/2016 19:00,2,0.000,ALERT,211.03,298.47,59.954,1455753603,"201051344001230","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,320030.9,320030.9,22458,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753618,157635.00
02/17/2016 19:00,2,0.000,ALERT,211.70,298.77,60.028,1455753603,"201051344000582","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,313535.1,313535.1,22658,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753620,157636.00
02/17/2016 19:00,2,0.000,ALERT,210.80,297.87,60.028,1455753603,"201051344000955","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,324068.9,324068.9,22598,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753621,157637.00
02/17/2016 19:00,2,0.000,ALERT,211.03,296.96,59.965,1455753603,"274151322000094","219011344069620",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,481068.9,481068.9,12047,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753623,157638.00
02/17/2016 19:00,2,0.000,ALERT,211.48,299.67,60.002,1455753603,"201051344000579","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,324635.9,324635.9,18072,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753625,157639.00
02/17/2016 19:00,2,0.000,ALERT,210.80,297.87,59.986,1455753603,"201051344000890","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,321494.2,321494.2,22605,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753627,157640.00
02/17/2016 19:00,2,0.000,ALERT,211.03,297.57,59.986,1455753603,"201051344000438","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,323674.3,323674.3,22606,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753629,157641.00
02/17/2016 19:00,2,0.000,ALERT,211.25,297.57,59.991,1455753603,"201051344000417","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,317452.7,317452.7,22757,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753631,157642.00
02/17/2016 19:00,2,0.000,ALERT,211.25,297.57,59.986,1455753603,"274151322000083","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,592223.6,592223.6,11659,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753632,157643.00
02/17/2016 19:00,2,0.000,ALERT,211.70,297.87,60.002,1455753603,"274151322000076","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,629613.7,629613.7,11664,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753634,157644.00
02/17/2016 19:00,2,0.000,ALERT,211.70,300.27,60.002,1455753603,"201051344000868","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,309520.7,309520.7,17872,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753636,157645.00
02/17/2016 19:00,2,0.000,ALERT,211.03,299.07,60.028,1455753603,"274151322000095","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,622796.2,622796.2,11551,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753638,157646.00
02/17/2016 19:00,2,0.000,ALERT,211.25,299.37,59.954,1455753603,"201051344000988","219011344069620",0.00,-5.50,0,294.26,301.47,0.0,0.0,0.000,307898.8,307898.8,18148,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753640,157647.00
02/17/2016 19:00,2,0.000,ALERT,211.03,297.26,59.996,1455753603,"201051344001025","219011344069620",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,321055.4,321055.4,22665,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753642,157648.00
02/17/2016 19:00,2,0.000,ALERT,211.25,299.37,60.002,1455753603,"201051344000458","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,318324.6,318324.6,18054,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753644,157649.00
02/17/2016 19:00,2,0.000,ALERT,212.16,299.07,60.028,1455753603,"201051344000853","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,316644.2,316644.2,17689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753645,157650.00
02/17/2016 19:00,2,0.000,ALERT,211.48,297.87,59.986,1455753603,"201051344000685","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,323529.1,323529.1,22479,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753647,157651.00
02/17/2016 19:00,2,0.000,ALERT,211.25,297.26,60.007,1455753603,"201051344000917","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,321082.9,321082.9,22458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753649,157652.00
02/17/2016 19:00,2,0.000,ALERT,211.48,298.17,60.002,1455753603,"201051344001145","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,325555.1,325555.1,22349,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753651,157653.00
02/17/2016 19:00,2,0.000,ALERT,211.03,297.26,59.996,1455753603,"201051344000651","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,317425.9,317425.9,22702,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753653,157654.00
02/17/2016 19:00,2,0.000,ALERT,210.57,297.26,59.991,1455753603,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,574775.4,574775.4,11365,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753654,157655.00
02/17/2016 19:00,2,0.000,ALERT,212.16,297.26,60.002,1455753603,"274151322000068","219011344069620",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,481106.6,481106.6,12222,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753656,157656.00
02/17/2016 19:00,2,0.000,ALERT,210.80,297.87,59.996,1455753603,"201051344001135","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,314111.6,314111.6,22675,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753658,157657.00
02/17/2016 19:00,2,0.000,ALERT,211.25,299.97,60.012,1455753603,"201051344000594","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,320191.4,320191.4,18093,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753660,157658.00
02/17/2016 19:00,2,0.000,ALERT,211.03,297.57,59.996,1455753603,"201051344001203","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,320420.4,320420.4,22652,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753662,157659.00
02/17/2016 19:00,2,0.000,ALERT,211.03,298.47,59.991,1455753603,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,587234.2,587234.2,11398,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753663,157660.00
02/17/2016 19:00,2,0.000,ALERT,211.93,299.37,59.986,1455753603,"201051344000867","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,308981.4,308981.4,18109,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753665,157661.00
02/17/2016 19:00,2,0.000,ALERT,211.25,298.17,59.996,1455753603,"201051344001093","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,319571.2,319571.2,22503,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455753667,157662.00
02/17/2016 19:00,2,0.000,ALERT,211.25,299.07,59.981,1455753603,"201051344000900","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,324954.3,324954.3,17545,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753669,157663.00
02/17/2016 19:00,2,0.000,ALERT,211.70,298.77,59.986,1455753603,"201051344000648","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,317415.4,317415.4,17801,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753671,157664.00
02/17/2016 19:00,2,0.000,ALERT,211.70,299.97,59.975,1455753603,"201051344000569","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,325940.3,325940.3,17490,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753673,157665.00
02/17/2016 19:00,2,0.000,ALERT,211.48,299.37,59.986,1455753603,"201051344000983","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,318203.8,318203.8,17923,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753674,157666.00
02/17/2016 19:00,2,0.000,ALERT,211.70,299.37,59.970,1455753603,"201051344001158","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,313727.2,313727.2,18128,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753676,157667.00
02/17/2016 19:00,2,0.000,ALERT,212.16,299.97,59.970,1455753603,"201051344000576","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,319018.7,319018.7,17599,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753678,157668.00
02/17/2016 19:00,2,0.000,ALERT,211.48,297.57,59.965,1455753603,"274151322000087","219011344069620",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,562430.6,562430.6,11441,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455753680,157669.00
02/17/2016 19:15,2,0.000,ALERT,211.70,298.77,59.949,1455754503,"201051344000645","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,318220.3,318220.3,17747,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754505,157670.00
02/17/2016 19:15,2,0.000,ALERT,211.03,296.96,59.965,1455754503,"274151322000085","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,590114.4,590114.4,11419,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754507,157671.00
02/17/2016 19:15,2,0.000,ALERT,211.70,298.47,59.986,1455754503,"201051344000633","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,309758.3,309758.3,18143,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754509,157672.00
02/17/2016 19:15,2,0.000,ALERT,211.25,298.77,59.975,1455754503,"201051344000469","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,310600.0,310600.0,18144,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754511,157673.00
02/17/2016 19:15,2,0.000,ALERT,210.57,297.26,59.996,1455754503,"201051344000646","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,316008.8,316008.8,22670,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754513,157674.00
02/17/2016 19:15,2,0.000,ALERT,210.57,297.26,59.965,1455754503,"274151322000052","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,598085.1,598085.1,11623,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754515,157675.00
02/17/2016 19:15,2,0.000,ALERT,210.80,297.57,60.002,1455754503,"201051344000585","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,320855.7,320855.7,22675,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455754516,157676.00
02/17/2016 19:15,2,0.000,ALERT,210.57,296.96,59.965,1455754503,"201051344001230","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,320030.9,320030.9,22460,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754518,157677.00
02/17/2016 19:15,2,0.000,ALERT,211.25,298.17,59.959,1455754503,"201051344000582","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,313535.1,313535.1,22660,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754520,157678.00
02/17/2016 19:15,2,0.000,ALERT,210.35,296.96,59.949,1455754503,"201051344000955","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,324068.9,324068.9,22600,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455754522,157679.00
02/17/2016 19:15,2,0.000,ALERT,210.80,296.36,59.965,1455754503,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,481068.9,481068.9,12049,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754524,157680.00
02/17/2016 19:15,2,0.000,ALERT,211.03,299.07,59.965,1455754503,"201051344000579","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,324635.9,324635.9,18074,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455754525,157681.00
02/17/2016 19:15,2,0.000,ALERT,210.57,297.57,59.965,1455754503,"201051344000890","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,321494.2,321494.2,22607,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754527,157682.00
02/17/2016 19:15,2,0.000,ALERT,210.57,296.96,59.959,1455754503,"201051344000438","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,323674.3,323674.3,22608,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754529,157683.00
02/17/2016 19:15,2,0.000,ALERT,210.80,296.36,59.959,1455754503,"201051344000417","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,317452.7,317452.7,22759,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754531,157684.00
02/17/2016 19:15,2,0.000,ALERT,211.03,297.57,59.959,1455754503,"274151322000083","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,592223.6,592223.6,11661,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754533,157685.00
02/17/2016 19:15,2,0.000,ALERT,211.25,297.57,59.949,1455754503,"274151322000076","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,629613.7,629613.7,11666,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754535,157686.00
02/17/2016 19:15,2,0.000,ALERT,211.25,299.37,59.959,1455754503,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,309520.7,309520.7,17874,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455754537,157687.00
02/17/2016 19:15,2,0.000,ALERT,210.80,297.87,59.959,1455754503,"274151322000095","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,622796.2,622796.2,11553,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754538,157688.00
02/17/2016 19:15,2,0.000,ALERT,210.80,298.47,59.917,1455754503,"201051344000988","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,307898.8,307898.8,18150,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455754540,157689.00
02/17/2016 19:15,2,0.000,ALERT,210.35,296.36,59.959,1455754503,"201051344001025","219011344069620",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,321055.4,321055.4,22667,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754542,157690.00
02/17/2016 19:15,2,0.000,ALERT,211.03,298.77,59.991,1455754503,"201051344000458","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,318324.6,318324.6,18056,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455754544,157691.00
02/17/2016 19:15,2,0.000,ALERT,211.70,298.47,59.959,1455754503,"201051344000853","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,316644.2,316644.2,17691,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754546,157692.00
02/17/2016 19:15,2,0.000,ALERT,211.25,297.57,59.954,1455754503,"201051344000685","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,323529.1,323529.1,22481,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754547,157693.00
02/17/2016 19:15,2,0.000,ALERT,210.80,296.66,59.959,1455754503,"201051344000917","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,321082.9,321082.9,22460,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754549,157694.00
02/17/2016 19:15,2,0.000,ALERT,211.03,297.57,59.965,1455754503,"201051344001145","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,325555.1,325555.1,22351,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754551,157695.00
02/17/2016 19:15,2,0.000,ALERT,211.03,296.96,59.991,1455754503,"201051344000651","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,317425.9,317425.9,22704,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455754553,157696.00
02/17/2016 19:15,2,0.000,ALERT,210.57,296.96,59.959,1455754503,"274151322000088","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,574775.4,574775.4,11367,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754555,157697.00
02/17/2016 19:15,2,0.000,ALERT,211.70,296.36,59.959,1455754503,"274151322000068","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,481106.6,481106.6,12224,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754557,157698.00
02/17/2016 19:15,2,0.000,ALERT,210.35,297.26,59.959,1455754503,"201051344001135","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,314111.6,314111.6,22677,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754559,157699.00
02/17/2016 19:15,2,0.000,ALERT,210.80,299.37,59.965,1455754503,"201051344000594","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,320191.4,320191.4,18095,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754560,157700.00
02/17/2016 19:15,2,0.000,ALERT,210.80,297.26,59.965,1455754503,"201051344001203","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,320420.4,320420.4,22654,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754562,157701.00
02/17/2016 19:15,2,0.000,ALERT,210.57,296.96,59.949,1455754503,"274151322000054","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,587234.2,587234.2,11400,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754564,157702.00
02/17/2016 19:15,2,0.000,ALERT,211.70,298.47,59.986,1455754503,"201051344000867","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,308981.4,308981.4,18111,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754566,157703.00
02/17/2016 19:15,2,0.000,ALERT,210.80,297.26,59.965,1455754503,"201051344001093","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,319571.2,319571.2,22505,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754568,157704.00
02/17/2016 19:15,2,0.000,ALERT,211.25,298.77,59.938,1455754503,"201051344000900","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,324954.3,324954.3,17547,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754569,157705.00
02/17/2016 19:15,2,0.000,ALERT,211.48,297.87,59.970,1455754503,"201051344000648","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,317415.4,317415.4,17803,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754571,157706.00
02/17/2016 19:15,2,0.000,ALERT,211.48,299.37,59.965,1455754503,"201051344000569","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,325940.3,325940.3,17492,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754573,157707.00
02/17/2016 19:15,2,0.000,ALERT,211.25,298.77,59.965,1455754503,"201051344000983","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,318203.8,318203.8,17925,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754575,157708.00
02/17/2016 19:15,2,0.000,ALERT,211.48,298.77,59.970,1455754503,"201051344001158","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,313727.2,313727.2,18130,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754577,157709.00
02/17/2016 19:15,2,0.000,ALERT,211.70,299.37,59.965,1455754503,"201051344000576","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,319018.7,319018.7,17601,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754578,157710.00
02/17/2016 19:15,2,0.000,ALERT,211.03,296.06,59.949,1455754503,"274151322000087","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,562430.6,562430.6,11443,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455754580,157711.00
02/17/2016 19:30,2,0.000,ALERT,211.93,299.37,59.970,1455755403,"201051344000645","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,318220.3,318220.3,17749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755405,157712.00
02/17/2016 19:30,2,0.000,ALERT,210.80,297.26,59.970,1455755403,"274151322000085","219011344069620",0.00,-2.00,0,295.16,301.17,0.0,0.0,0.000,590114.4,590114.4,11421,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755407,157713.00
02/17/2016 19:30,2,0.000,ALERT,211.93,299.07,59.970,1455755403,"201051344000633","219011344069620",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,309758.3,309758.3,18145,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755409,157714.00
02/17/2016 19:30,2,0.000,ALERT,211.48,299.37,59.965,1455755403,"201051344000469","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,310600.0,310600.0,18146,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455755411,157715.00
02/17/2016 19:30,2,0.000,ALERT,210.80,297.87,59.965,1455755403,"201051344000646","219011344069620",0.00,-7.00,0,294.56,302.98,0.0,0.0,0.000,316008.8,316008.8,22672,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455755413,157716.00
02/17/2016 19:30,2,0.000,ALERT,210.35,297.57,59.965,1455755403,"274151322000052","219011344069620",0.00,-6.00,0,294.86,302.07,0.0,0.0,0.000,598085.1,598085.1,11625,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755415,157717.00
02/17/2016 19:30,2,0.000,ALERT,211.25,298.17,59.922,1455755403,"201051344000585","219011344069620",0.00,-6.50,0,294.86,302.68,0.0,0.0,0.000,320855.7,320855.7,22677,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755417,157718.00
02/17/2016 19:30,2,0.000,ALERT,211.03,298.17,59.933,1455755403,"201051344001230","219011344069620",0.00,-6.50,0,295.46,303.58,0.0,0.0,0.000,320030.9,320030.9,22462,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755419,157719.00
02/17/2016 19:30,2,0.000,ALERT,211.48,298.77,59.965,1455755403,"201051344000582","219011344069620",0.00,-7.00,0,296.06,303.88,0.0,0.0,0.000,313535.1,313535.1,22662,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755420,157720.00
02/17/2016 19:30,2,0.000,ALERT,210.57,297.87,59.965,1455755403,"201051344000955","219011344069620",0.00,-6.50,0,294.86,303.28,0.0,0.0,0.000,324068.9,324068.9,22602,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755422,157721.00
02/17/2016 19:30,2,0.000,ALERT,210.80,296.36,59.954,1455755403,"274151322000094","219011344069620",0.00,-5.00,0,294.56,300.87,0.0,0.0,0.000,481068.9,481068.9,12051,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755424,157722.00
02/17/2016 19:30,2,0.000,ALERT,211.48,300.27,59.959,1455755403,"201051344000579","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,324635.9,324635.9,18076,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755426,157723.00
02/17/2016 19:30,2,0.000,ALERT,211.03,298.47,59.965,1455755403,"201051344000890","219011344069620",0.00,-5.50,0,295.16,304.18,0.0,0.0,0.000,321494.2,321494.2,22609,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755427,157724.00
02/17/2016 19:30,2,0.000,ALERT,211.25,297.87,59.970,1455755403,"201051344000438","219011344069620",0.00,-7.00,0,295.16,303.58,0.0,0.0,0.000,323674.3,323674.3,22610,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455755429,157725.00
02/17/2016 19:30,2,0.000,ALERT,211.25,297.57,59.965,1455755403,"201051344000417","219011344069620",0.00,-6.00,0,294.56,302.68,0.0,0.0,0.000,317452.7,317452.7,22761,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755431,157726.00
02/17/2016 19:30,2,0.000,ALERT,211.03,297.87,59.970,1455755403,"274151322000083","219011344069620",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,592223.6,592223.6,11663,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755433,157727.00
02/17/2016 19:30,2,0.000,ALERT,211.25,297.57,59.954,1455755403,"274151322000076","219011344069620",0.00,-5.00,0,295.46,301.47,0.0,0.0,0.000,629613.7,629613.7,11668,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755435,157728.00
02/17/2016 19:30,2,0.000,ALERT,211.48,299.97,59.981,1455755403,"201051344000868","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,309520.7,309520.7,17876,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755437,157729.00
02/17/2016 19:30,2,0.000,ALERT,210.57,298.17,59.959,1455755403,"274151322000095","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,622796.2,622796.2,11555,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755438,157730.00
02/17/2016 19:30,2,0.000,ALERT,211.25,299.07,59.975,1455755403,"201051344000988","219011344069620",0.00,-6.50,0,294.26,300.87,0.0,0.0,0.000,307898.8,307898.8,18152,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755440,157731.00
02/17/2016 19:30,2,0.000,ALERT,210.80,297.26,59.981,1455755403,"201051344001025","219011344069620",0.00,-7.00,0,294.56,303.58,0.0,0.0,0.000,321055.4,321055.4,22669,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455755442,157732.00
02/17/2016 19:30,2,0.000,ALERT,211.48,299.37,59.975,1455755403,"201051344000458","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,318324.6,318324.6,18058,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755444,157733.00
02/17/2016 19:30,2,0.000,ALERT,211.93,299.37,59.981,1455755403,"201051344000853","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,316644.2,316644.2,17693,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455755446,157734.00
02/17/2016 19:30,2,0.000,ALERT,211.70,298.17,59.996,1455755403,"201051344000685","219011344069620",0.00,-6.50,0,295.46,303.28,0.0,0.0,0.000,323529.1,323529.1,22483,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755448,157735.00
02/17/2016 19:30,2,0.000,ALERT,211.48,297.87,59.975,1455755403,"201051344000917","219011344069620",0.00,-6.00,0,294.26,302.07,0.0,0.0,0.000,321082.9,321082.9,22462,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755449,157736.00
02/17/2016 19:30,2,0.000,ALERT,211.25,298.17,59.970,1455755403,"201051344001145","219011344069620",0.00,-8.00,0,295.76,304.18,0.0,0.0,0.000,325555.1,325555.1,22353,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755451,157737.00
02/17/2016 19:30,2,0.000,ALERT,211.25,297.57,60.012,1455755403,"201051344000651","219011344069620",0.00,-8.00,0,295.16,302.68,0.0,0.0,0.000,317425.9,317425.9,22706,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755453,157738.00
02/17/2016 19:30,2,0.000,ALERT,210.35,296.96,59.975,1455755403,"274151322000088","219011344069620",0.00,-5.00,0,294.86,301.17,0.0,0.0,0.000,574775.4,574775.4,11369,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755455,157739.00
02/17/2016 19:30,2,0.000,ALERT,211.48,296.66,59.981,1455755403,"274151322000068","219011344069620",0.00,-4.00,0,294.56,300.87,0.0,0.0,0.000,481106.6,481106.6,12226,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755457,157740.00
02/17/2016 19:30,2,0.000,ALERT,210.80,297.87,59.986,1455755403,"201051344001135","219011344069620",0.00,-6.50,0,295.76,303.28,0.0,0.0,0.000,314111.6,314111.6,22679,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755458,157741.00
02/17/2016 19:30,2,0.000,ALERT,211.25,299.97,59.981,1455755403,"201051344000594","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,320191.4,320191.4,18097,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455755460,157742.00
02/17/2016 19:30,2,0.000,ALERT,211.03,297.57,59.986,1455755403,"201051344001203","219011344069620",0.00,-6.50,0,295.46,304.48,0.0,0.0,0.000,320420.4,320420.4,22656,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755462,157743.00
02/17/2016 19:30,2,0.000,ALERT,210.35,297.87,59.975,1455755403,"274151322000054","219011344069620",0.00,-5.00,0,295.16,301.77,0.0,0.0,0.000,587234.2,587234.2,11402,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755464,157744.00
02/17/2016 19:30,2,0.000,ALERT,211.70,299.37,59.986,1455755403,"201051344000867","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,308981.4,308981.4,18113,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755465,157745.00
02/17/2016 19:30,2,0.000,ALERT,211.03,297.57,59.975,1455755403,"201051344001093","219011344069620",0.00,-5.50,0,295.46,302.68,0.0,0.0,0.000,319571.2,319571.2,22507,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755467,157746.00
02/17/2016 19:30,2,0.000,ALERT,211.48,299.37,60.007,1455755403,"201051344000900","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,324954.3,324954.3,17549,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755469,157747.00
02/17/2016 19:30,2,0.000,ALERT,211.70,298.77,59.975,1455755403,"201051344000648","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,317415.4,317415.4,17805,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755471,157748.00
02/17/2016 19:30,2,0.000,ALERT,211.70,299.97,59.991,1455755403,"201051344000569","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,325940.3,325940.3,17494,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755473,157749.00
02/17/2016 19:30,2,0.000,ALERT,211.48,299.67,59.981,1455755403,"201051344000983","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,318203.8,318203.8,17927,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755475,157750.00
02/17/2016 19:30,2,0.000,ALERT,211.70,299.67,59.970,1455755403,"201051344001158","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,313727.2,313727.2,18132,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755477,157751.00
02/17/2016 19:30,2,0.000,ALERT,212.16,300.27,59.975,1455755403,"201051344000576","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,319018.7,319018.7,17603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755479,157752.00
02/17/2016 19:30,2,0.000,ALERT,211.03,296.96,59.970,1455755403,"274151322000087","219011344069620",0.00,-1.00,0,293.96,300.87,0.0,0.0,0.000,562430.6,562430.6,11445,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455755481,157753.00
02/17/2016 19:45,2,0.000,ALERT,211.70,299.07,59.981,1455756303,"201051344000645","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,318220.3,318220.3,17751,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756305,157754.00
02/17/2016 19:45,2,0.000,ALERT,211.03,297.57,59.970,1455756303,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,590114.4,590114.4,11423,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756307,157755.00
02/17/2016 19:45,2,0.000,ALERT,211.93,298.77,59.996,1455756303,"201051344000633","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,309758.3,309758.3,18147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756308,157756.00
02/17/2016 19:45,2,0.000,ALERT,211.48,299.07,59.996,1455756303,"201051344000469","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,310600.0,310600.0,18148,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756310,157757.00
02/17/2016 19:45,2,0.000,ALERT,210.80,297.87,59.991,1455756303,"201051344000646","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,316008.8,316008.8,22674,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756312,157758.00
02/17/2016 19:45,2,0.000,ALERT,210.57,298.47,59.981,1455756303,"274151322000052","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,598085.1,598085.1,11627,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756314,157759.00
