ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 19:45,2,0.000,ALERT,210.80,297.87,60.034,1455756303,"201051344000585","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,320855.7,320855.7,22679,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756316,157760.00
02/17/2016 19:45,2,0.000,ALERT,210.80,298.17,59.986,1455756303,"201051344001230","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,320030.9,320030.9,22464,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455756317,157761.00
02/17/2016 19:45,2,0.000,ALERT,211.25,298.47,59.986,1455756303,"201051344000582","219011344069620",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,313535.1,313535.1,22664,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455756319,157762.00
02/17/2016 19:45,2,0.000,ALERT,210.57,297.87,59.991,1455756303,"201051344000955","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,324068.9,324068.9,22604,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455756321,157763.00
02/17/2016 19:45,2,0.000,ALERT,210.80,296.66,59.981,1455756303,"274151322000094","219011344069620",0.00,-6.50,0,295.46,298.77,0.0,0.0,0.000,481068.9,481068.9,12053,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756323,157764.00
02/17/2016 19:45,2,0.000,ALERT,211.70,299.97,59.986,1455756303,"201051344000579","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,324635.9,324635.9,18078,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756325,157765.00
02/17/2016 19:45,2,0.000,ALERT,211.03,298.47,59.981,1455756303,"201051344000890","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,321494.2,321494.2,22611,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756327,157766.00
02/17/2016 19:45,2,0.000,ALERT,211.03,297.87,59.981,1455756303,"201051344000438","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,323674.3,323674.3,22612,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756328,157767.00
02/17/2016 19:45,2,0.000,ALERT,211.25,297.26,59.986,1455756303,"201051344000417","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,317452.7,317452.7,22763,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756330,157768.00
02/17/2016 19:45,2,0.000,ALERT,210.80,298.17,59.991,1455756303,"274151322000083","219011344069620",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,592223.6,592223.6,11665,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756332,157769.00
02/17/2016 19:45,2,0.000,ALERT,211.25,297.57,59.965,1455756303,"274151322000076","219011344069620",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,629613.7,629613.7,11670,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756334,157770.00
02/17/2016 19:45,2,0.000,ALERT,211.70,299.97,59.970,1455756303,"201051344000868","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,309520.7,309520.7,17878,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756336,157771.00
02/17/2016 19:45,2,0.000,ALERT,210.80,298.47,59.975,1455756303,"274151322000095","219011344069620",0.00,-6.50,0,296.96,299.97,0.0,0.0,0.000,622796.2,622796.2,11557,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756338,157772.00
02/17/2016 19:45,2,0.000,ALERT,211.48,299.37,59.965,1455756303,"201051344000988","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,307898.8,307898.8,18154,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756340,157773.00
02/17/2016 19:45,2,0.000,ALERT,210.80,297.26,59.991,1455756303,"201051344001025","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,321055.4,321055.4,22671,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756341,157774.00
02/17/2016 19:45,2,0.000,ALERT,211.48,299.67,59.970,1455756303,"201051344000458","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,318324.6,318324.6,18060,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756343,157775.00
02/17/2016 19:45,2,0.000,ALERT,211.93,299.07,60.002,1455756303,"201051344000853","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,316644.2,316644.2,17695,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756345,157776.00
02/17/2016 19:45,2,0.000,ALERT,211.48,297.87,59.970,1455756303,"201051344000685","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,323529.1,323529.1,22485,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455756347,157777.00
02/17/2016 19:45,2,0.000,ALERT,211.03,297.57,59.944,1455756303,"201051344000917","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,321082.9,321082.9,22464,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756348,157778.00
02/17/2016 19:45,2,0.000,ALERT,211.25,298.17,59.975,1455756303,"201051344001145","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,325555.1,325555.1,22355,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756350,157779.00
02/17/2016 19:45,2,0.000,ALERT,211.03,297.57,59.933,1455756303,"201051344000651","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,317425.9,317425.9,22708,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756352,157780.00
02/17/2016 19:45,2,0.000,ALERT,210.35,297.57,59.959,1455756303,"274151322000088","219011344069620",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,574775.4,574775.4,11371,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756354,157781.00
02/17/2016 19:45,2,0.000,ALERT,211.48,297.26,59.954,1455756303,"274151322000068","219011344069620",0.00,-5.50,0,295.46,298.47,0.0,0.0,0.000,481106.6,481106.6,12228,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756356,157782.00
02/17/2016 19:45,2,0.000,ALERT,210.80,298.17,59.970,1455756303,"201051344001135","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,314111.6,314111.6,22681,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756357,157783.00
02/17/2016 19:45,2,0.000,ALERT,211.03,300.27,59.917,1455756303,"201051344000594","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,320191.4,320191.4,18099,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756359,157784.00
02/17/2016 19:45,2,0.000,ALERT,211.03,297.26,59.991,1455756303,"201051344001203","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,320420.4,320420.4,22658,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455756361,157785.00
02/17/2016 19:45,2,0.000,ALERT,210.57,297.87,59.965,1455756303,"274151322000054","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,587234.2,587234.2,11404,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756363,157786.00
02/17/2016 19:45,2,0.000,ALERT,211.70,299.37,59.959,1455756303,"201051344000867","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,308981.4,308981.4,18115,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756365,157787.00
02/17/2016 19:45,2,0.000,ALERT,211.03,297.87,59.954,1455756303,"201051344001093","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,319571.2,319571.2,22509,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756367,157788.00
02/17/2016 19:45,2,0.000,ALERT,211.25,299.37,59.959,1455756303,"201051344000900","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,324954.3,324954.3,17551,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455756369,157789.00
02/17/2016 19:45,2,0.000,ALERT,211.70,298.47,59.959,1455756303,"201051344000648","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,317415.4,317415.4,17807,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756370,157790.00
02/17/2016 19:45,2,0.000,ALERT,211.70,299.97,59.970,1455756303,"201051344000569","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,325940.3,325940.3,17496,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756372,157791.00
02/17/2016 19:45,2,0.000,ALERT,211.25,299.37,59.965,1455756303,"201051344000983","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,318203.8,318203.8,17929,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756374,157792.00
02/17/2016 19:45,2,0.000,ALERT,211.70,299.67,59.959,1455756303,"201051344001158","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,313727.2,313727.2,18134,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455756376,157793.00
02/17/2016 19:45,2,0.000,ALERT,212.38,300.27,59.959,1455756303,"201051344000576","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,319018.7,319018.7,17605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756378,157794.00
02/17/2016 19:45,2,0.000,ALERT,210.57,296.66,59.944,1455756303,"274151322000087","219011344069620",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,562430.6,562430.6,11447,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455756379,157795.00
02/17/2016 20:00,2,0.000,ALERT,212.16,299.97,59.965,1455757204,"201051344000645","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,318220.3,318220.3,17753,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757206,157796.00
02/17/2016 20:00,2,0.000,ALERT,210.57,297.26,59.954,1455757204,"274151322000085","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,590114.4,590114.4,11425,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757208,157797.00
02/17/2016 20:00,2,0.000,ALERT,212.38,299.67,59.965,1455757204,"201051344000633","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,309758.3,309758.3,18149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757209,157798.00
02/17/2016 20:00,2,0.000,ALERT,211.48,299.37,59.970,1455757204,"201051344000469","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,310600.0,310600.0,18150,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757211,157799.00
02/17/2016 20:00,2,0.000,ALERT,211.25,298.17,59.959,1455757204,"201051344000646","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,316008.8,316008.8,22676,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757213,157800.00
02/17/2016 20:00,2,0.000,ALERT,210.35,296.96,59.959,1455757204,"274151322000052","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,598085.1,598085.1,11629,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757215,157801.00
02/17/2016 20:00,2,0.000,ALERT,211.48,298.77,59.965,1455757204,"201051344000585","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,320855.7,320855.7,22681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757217,157802.00
02/17/2016 20:00,2,0.000,ALERT,211.25,298.77,59.970,1455757204,"201051344001230","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,320030.9,320030.9,22466,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455757218,157803.00
02/17/2016 20:00,2,0.000,ALERT,211.93,299.37,59.970,1455757204,"201051344000582","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,313535.1,313535.1,22666,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757220,157804.00
02/17/2016 20:00,2,0.000,ALERT,211.03,298.17,59.959,1455757204,"201051344000955","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,324068.9,324068.9,22606,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455757222,157805.00
02/17/2016 20:00,2,0.000,ALERT,210.57,296.06,59.970,1455757204,"274151322000094","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,481068.9,481068.9,12055,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757224,157806.00
02/17/2016 20:00,2,0.000,ALERT,211.70,300.87,59.965,1455757204,"201051344000579","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,324635.9,324635.9,18080,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757226,157807.00
02/17/2016 20:00,2,0.000,ALERT,211.25,298.77,59.949,1455757204,"201051344000890","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,321494.2,321494.2,22613,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455757227,157808.00
02/17/2016 20:00,2,0.000,ALERT,211.48,298.17,59.949,1455757204,"201051344000438","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,323674.3,323674.3,22614,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757229,157809.00
02/17/2016 20:00,2,0.000,ALERT,211.70,297.87,59.912,1455757204,"201051344000417","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,317452.7,317452.7,22765,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757231,157810.00
02/17/2016 20:00,2,0.000,ALERT,210.80,296.66,59.944,1455757204,"274151322000083","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,592223.6,592223.6,11667,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757233,157811.00
02/17/2016 20:00,2,0.000,ALERT,211.25,296.96,59.959,1455757204,"274151322000076","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,629613.7,629613.7,11672,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757235,157812.00
02/17/2016 20:00,2,0.000,ALERT,211.70,300.57,59.933,1455757204,"201051344000868","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,309520.7,309520.7,17880,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757237,157813.00
02/17/2016 20:00,2,0.000,ALERT,210.57,297.87,59.928,1455757204,"274151322000095","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,622796.2,622796.2,11559,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757238,157814.00
02/17/2016 20:00,2,0.000,ALERT,211.25,299.67,59.959,1455757204,"201051344000988","219011344069620",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,307898.8,307898.8,18156,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757240,157815.00
02/17/2016 20:00,2,0.000,ALERT,211.03,297.57,59.959,1455757204,"201051344001025","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,321055.4,321055.4,22673,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757242,157816.00
02/17/2016 20:00,2,0.000,ALERT,211.48,299.97,59.959,1455757204,"201051344000458","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,318324.6,318324.6,18062,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757244,157817.00
02/17/2016 20:00,2,0.000,ALERT,212.16,299.67,59.965,1455757204,"201051344000853","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,316644.2,316644.2,17697,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757246,157818.00
02/17/2016 20:00,2,0.000,ALERT,211.70,298.47,59.944,1455757204,"201051344000685","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,323529.1,323529.1,22487,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757247,157819.00
02/17/2016 20:00,2,0.000,ALERT,211.03,297.26,59.996,1455757204,"201051344000917","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,321082.9,321082.9,22466,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455757249,157820.00
02/17/2016 20:00,2,0.000,ALERT,211.48,298.77,59.965,1455757204,"201051344001145","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,325555.1,325555.1,22357,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757251,157821.00
02/17/2016 20:00,2,0.000,ALERT,211.25,297.57,59.965,1455757204,"201051344000651","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,317425.9,317425.9,22710,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455757253,157822.00
02/17/2016 20:00,2,0.000,ALERT,210.12,296.36,59.949,1455757204,"274151322000088","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,574775.4,574775.4,11373,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757255,157823.00
02/17/2016 20:00,2,0.000,ALERT,211.48,296.36,59.949,1455757204,"274151322000068","219011344069620",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,481106.6,481106.6,12230,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757256,157824.00
02/17/2016 20:00,2,0.000,ALERT,211.03,298.77,59.959,1455757204,"201051344001135","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,314111.6,314111.6,22683,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757258,157825.00
02/17/2016 20:00,2,0.000,ALERT,211.25,299.97,60.002,1455757204,"201051344000594","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,320191.4,320191.4,18101,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757260,157826.00
02/17/2016 20:00,2,0.000,ALERT,211.48,297.87,59.986,1455757204,"201051344001203","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,320420.4,320420.4,22660,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757262,157827.00
02/17/2016 20:00,2,0.000,ALERT,210.35,296.96,59.949,1455757204,"274151322000054","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,587234.2,587234.2,11406,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757264,157828.00
02/17/2016 20:00,2,0.000,ALERT,211.93,299.37,59.949,1455757204,"201051344000867","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,308981.4,308981.4,18117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757266,157829.00
02/17/2016 20:00,2,0.000,ALERT,211.25,298.47,59.959,1455757204,"201051344001093","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,319571.2,319571.2,22511,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757268,157830.00
02/17/2016 20:00,2,0.000,ALERT,211.25,299.67,59.954,1455757204,"201051344000900","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,324954.3,324954.3,17553,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455757270,157831.00
02/17/2016 20:00,2,0.000,ALERT,211.70,299.07,59.954,1455757204,"201051344000648","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,317415.4,317415.4,17809,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757271,157832.00
02/17/2016 20:00,2,0.000,ALERT,211.48,300.57,59.954,1455757204,"201051344000569","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,325940.3,325940.3,17498,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757273,157833.00
02/17/2016 20:00,2,0.000,ALERT,211.48,300.27,59.954,1455757204,"201051344000983","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,318203.8,318203.8,17931,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757275,157834.00
02/17/2016 20:00,2,0.000,ALERT,211.93,300.27,59.959,1455757204,"201051344001158","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,313727.2,313727.2,18136,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455757277,157835.00
02/17/2016 20:00,2,0.000,ALERT,210.57,296.36,59.954,1455757204,"274151322000087","219011344069620",0.00,-3.00,0,293.36,298.17,0.0,0.0,0.000,562430.6,562430.6,11449,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455757280,157836.00
02/17/2016 20:00,2,0.000,ALERT,212.16,300.87,59.959,1455757204,"201051344000576","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,319018.7,319018.7,17607,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455757282,157837.00
02/17/2016 20:15,2,0.000,ALERT,212.38,299.97,59.975,1455758103,"201051344000645","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,318220.3,318220.3,17755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758105,157838.00
02/17/2016 20:15,2,0.000,ALERT,211.25,297.57,59.949,1455758103,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,590114.4,590114.4,11427,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758107,157839.00
02/17/2016 20:15,2,0.000,ALERT,212.61,299.67,59.991,1455758103,"201051344000633","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,309758.3,309758.3,18151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758109,157840.00
02/17/2016 20:15,2,0.000,ALERT,211.93,299.97,59.970,1455758103,"201051344000469","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,310600.0,310600.0,18152,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758111,157841.00
02/17/2016 20:15,2,0.000,ALERT,211.25,298.77,60.018,1455758103,"201051344000646","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,316008.8,316008.8,22678,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758112,157842.00
02/17/2016 20:15,2,0.000,ALERT,210.80,297.87,59.954,1455758103,"274151322000052","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,598085.1,598085.1,11631,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758114,157843.00
02/17/2016 20:15,2,0.000,ALERT,211.48,299.07,59.970,1455758103,"201051344000585","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,320855.7,320855.7,22683,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758116,157844.00
02/17/2016 20:15,2,0.000,ALERT,211.48,299.07,59.959,1455758103,"201051344001230","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,320030.9,320030.9,22468,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758118,157845.00
02/17/2016 20:15,2,0.000,ALERT,211.93,299.67,59.970,1455758103,"201051344000582","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,313535.1,313535.1,22668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758120,157846.00
02/17/2016 20:15,2,0.000,ALERT,211.25,299.07,59.991,1455758103,"201051344000955","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,324068.9,324068.9,22608,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758122,157847.00
02/17/2016 20:15,2,0.000,ALERT,211.03,296.96,59.970,1455758103,"274151322000094","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,481068.9,481068.9,12057,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758124,157848.00
02/17/2016 20:15,2,0.000,ALERT,211.93,300.87,59.970,1455758103,"201051344000579","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,324635.9,324635.9,18082,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758125,157849.00
02/17/2016 20:15,2,0.000,ALERT,211.48,299.37,59.975,1455758103,"201051344000890","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,321494.2,321494.2,22615,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758127,157850.00
02/17/2016 20:15,2,0.000,ALERT,211.48,298.77,59.975,1455758103,"201051344000438","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,323674.3,323674.3,22616,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758129,157851.00
02/17/2016 20:15,2,0.000,ALERT,211.70,298.17,59.928,1455758103,"201051344000417","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,317452.7,317452.7,22767,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758131,157852.00
02/17/2016 20:15,2,0.000,ALERT,211.03,297.87,59.965,1455758103,"274151322000083","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,592223.6,592223.6,11669,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758133,157853.00
02/17/2016 20:15,2,0.000,ALERT,211.70,297.87,59.933,1455758103,"274151322000076","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,629613.7,629613.7,11674,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758134,157854.00
02/17/2016 20:15,2,0.000,ALERT,211.93,300.87,59.975,1455758103,"201051344000868","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,309520.7,309520.7,17882,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758136,157855.00
02/17/2016 20:15,2,0.000,ALERT,211.03,298.47,59.981,1455758103,"274151322000095","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,622796.2,622796.2,11561,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758138,157856.00
02/17/2016 20:15,2,0.000,ALERT,211.70,299.67,59.975,1455758103,"201051344000988","219011344069620",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,307898.8,307898.8,18158,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758140,157857.00
02/17/2016 20:15,2,0.000,ALERT,211.25,297.87,59.975,1455758103,"201051344001025","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,321055.4,321055.4,22675,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758142,157858.00
02/17/2016 20:15,2,0.000,ALERT,211.70,299.67,59.970,1455758103,"201051344000458","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,318324.6,318324.6,18064,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758143,157859.00
02/17/2016 20:15,2,0.000,ALERT,212.16,299.67,59.970,1455758103,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,316644.2,316644.2,17699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758145,157860.00
02/17/2016 20:15,2,0.000,ALERT,211.93,299.07,59.970,1455758103,"201051344000685","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,323529.1,323529.1,22489,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758147,157861.00
02/17/2016 20:15,2,0.000,ALERT,211.93,298.77,59.965,1455758103,"201051344000917","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,321082.9,321082.9,22468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758149,157862.00
02/17/2016 20:15,2,0.000,ALERT,211.70,299.37,59.965,1455758103,"201051344001145","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,325555.1,325555.1,22359,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758151,157863.00
02/17/2016 20:15,2,0.000,ALERT,211.70,298.47,59.959,1455758103,"201051344000651","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,317425.9,317425.9,22712,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758153,157864.00
02/17/2016 20:15,2,0.000,ALERT,210.57,296.96,59.991,1455758103,"274151322000088","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,574775.4,574775.4,11375,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758155,157865.00
02/17/2016 20:15,2,0.000,ALERT,211.70,296.96,59.970,1455758103,"274151322000068","219011344069620",0.00,-7.00,0,294.26,298.17,0.0,0.0,0.000,481106.6,481106.6,12232,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758156,157866.00
02/17/2016 20:15,2,0.000,ALERT,211.03,298.77,59.965,1455758103,"201051344001135","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,314111.6,314111.6,22685,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758158,157867.00
02/17/2016 20:15,2,0.000,ALERT,211.48,300.27,59.970,1455758103,"201051344000594","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,320191.4,320191.4,18103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758160,157868.00
02/17/2016 20:15,2,0.000,ALERT,211.48,298.47,59.970,1455758103,"201051344001203","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,320420.4,320420.4,22662,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758162,157869.00
02/17/2016 20:15,2,0.000,ALERT,210.80,297.26,59.922,1455758103,"274151322000054","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,587234.2,587234.2,11408,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758164,157870.00
02/17/2016 20:15,2,0.000,ALERT,212.16,299.67,59.954,1455758103,"201051344000867","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,308981.4,308981.4,18119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758165,157871.00
02/17/2016 20:15,2,0.000,ALERT,211.70,299.07,59.965,1455758103,"201051344001093","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,319571.2,319571.2,22513,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758167,157872.00
02/17/2016 20:15,2,0.000,ALERT,211.70,299.97,59.959,1455758103,"201051344000900","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,324954.3,324954.3,17555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758169,157873.00
02/17/2016 20:15,2,0.000,ALERT,211.93,299.07,59.959,1455758103,"201051344000648","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,317415.4,317415.4,17811,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758171,157874.00
02/17/2016 20:15,2,0.000,ALERT,212.16,300.87,59.954,1455758103,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,325940.3,325940.3,17500,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758173,157875.00
02/17/2016 20:15,2,0.000,ALERT,211.70,299.67,59.938,1455758103,"201051344000983","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,318203.8,318203.8,17933,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758175,157876.00
02/17/2016 20:15,2,0.000,ALERT,211.93,299.67,59.954,1455758103,"201051344001158","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,313727.2,313727.2,18138,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455758177,157877.00
02/17/2016 20:15,2,0.000,ALERT,212.38,300.27,59.959,1455758103,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,319018.7,319018.7,17609,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758178,157878.00
02/17/2016 20:15,2,0.000,ALERT,211.03,296.36,59.970,1455758103,"274151322000087","219011344069620",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,562430.6,562430.6,11451,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455758180,157879.00
02/17/2016 20:30,2,0.000,ALERT,211.93,299.67,59.986,1455759003,"201051344000645","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,318220.3,318220.3,17757,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759005,157880.00
02/17/2016 20:30,2,0.000,ALERT,210.80,296.96,60.034,1455759003,"274151322000085","219011344069620",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,590114.4,590114.4,11429,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759007,157881.00
02/17/2016 20:30,2,0.000,ALERT,212.16,299.37,59.986,1455759003,"201051344000633","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,309758.3,309758.3,18153,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759009,157882.00
02/17/2016 20:30,2,0.000,ALERT,211.48,299.67,59.986,1455759003,"201051344000469","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,310600.0,310600.0,18154,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759011,157883.00
02/17/2016 20:30,2,0.000,ALERT,211.25,298.47,59.986,1455759003,"201051344000646","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,316008.8,316008.8,22680,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759013,157884.00
02/17/2016 20:30,2,0.000,ALERT,210.35,297.26,59.986,1455759003,"274151322000052","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,598085.1,598085.1,11633,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759015,157885.00
02/17/2016 20:30,2,0.000,ALERT,211.70,298.77,59.986,1455759003,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,320855.7,320855.7,22685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759016,157886.00
02/17/2016 20:30,2,0.000,ALERT,211.70,299.07,59.975,1455759003,"201051344001230","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,320030.9,320030.9,22470,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759018,157887.00
02/17/2016 20:30,2,0.000,ALERT,212.16,299.67,59.991,1455759003,"201051344000582","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,313535.1,313535.1,22670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759020,157888.00
02/17/2016 20:30,2,0.000,ALERT,211.25,298.47,59.949,1455759003,"201051344000955","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,324068.9,324068.9,22610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759022,157889.00
02/17/2016 20:30,2,0.000,ALERT,210.80,296.06,59.986,1455759003,"274151322000094","219011344069620",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,481068.9,481068.9,12059,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759024,157890.00
02/17/2016 20:30,2,0.000,ALERT,211.70,300.27,60.018,1455759003,"201051344000579","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,324635.9,324635.9,18084,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759026,157891.00
02/17/2016 20:30,2,0.000,ALERT,211.48,299.07,59.996,1455759003,"201051344000890","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,321494.2,321494.2,22617,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759028,157892.00
02/17/2016 20:30,2,0.000,ALERT,211.48,298.47,60.007,1455759003,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,323674.3,323674.3,22618,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759029,157893.00
02/17/2016 20:30,2,0.000,ALERT,211.70,298.17,59.981,1455759003,"201051344000417","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,317452.7,317452.7,22769,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759031,157894.00
02/17/2016 20:30,2,0.000,ALERT,211.03,297.87,59.986,1455759003,"274151322000083","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,592223.6,592223.6,11671,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759033,157895.00
02/17/2016 20:30,2,0.000,ALERT,211.48,296.96,59.991,1455759003,"274151322000076","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,629613.7,629613.7,11676,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759035,157896.00
02/17/2016 20:30,2,0.000,ALERT,211.48,300.27,59.986,1455759003,"201051344000868","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,309520.7,309520.7,17884,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759037,157897.00
02/17/2016 20:30,2,0.000,ALERT,210.80,298.17,59.986,1455759003,"274151322000095","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,622796.2,622796.2,11563,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759038,157898.00
02/17/2016 20:30,2,0.000,ALERT,211.25,299.67,59.981,1455759003,"201051344000988","219011344069620",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,307898.8,307898.8,18160,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759040,157899.00
02/17/2016 20:30,2,0.000,ALERT,211.48,297.87,59.986,1455759003,"201051344001025","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,321055.4,321055.4,22677,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759042,157900.00
02/17/2016 20:30,2,0.000,ALERT,211.48,299.97,59.944,1455759003,"201051344000458","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,318324.6,318324.6,18066,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759044,157901.00
02/17/2016 20:30,2,0.000,ALERT,211.93,299.67,59.944,1455759003,"201051344000853","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,316644.2,316644.2,17701,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759046,157902.00
02/17/2016 20:30,2,0.000,ALERT,211.93,298.77,59.954,1455759003,"201051344000685","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,323529.1,323529.1,22491,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759048,157903.00
02/17/2016 20:30,2,0.000,ALERT,211.93,298.77,59.981,1455759003,"201051344000917","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,321082.9,321082.9,22470,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759050,157904.00
