ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 20:30,2,0.000,ALERT,211.93,298.77,59.975,1455759003,"201051344001145","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,325555.1,325555.1,22361,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759051,157905.00
02/17/2016 20:30,2,0.000,ALERT,211.93,298.17,60.039,1455759003,"201051344000651","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,317425.9,317425.9,22714,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759053,157906.00
02/17/2016 20:30,2,0.000,ALERT,210.35,297.26,59.986,1455759003,"274151322000088","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,574775.4,574775.4,11377,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759055,157907.00
02/17/2016 20:30,2,0.000,ALERT,211.48,296.36,59.991,1455759003,"274151322000068","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,481106.6,481106.6,12234,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759057,157908.00
02/17/2016 20:30,2,0.000,ALERT,211.25,298.77,59.981,1455759003,"201051344001135","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,314111.6,314111.6,22687,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759059,157909.00
02/17/2016 20:30,2,0.000,ALERT,211.25,300.27,59.986,1455759003,"201051344000594","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,320191.4,320191.4,18105,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759060,157910.00
02/17/2016 20:30,2,0.000,ALERT,211.70,298.47,59.996,1455759003,"201051344001203","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,320420.4,320420.4,22664,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759062,157911.00
02/17/2016 20:30,2,0.000,ALERT,210.57,296.66,59.954,1455759003,"274151322000054","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,587234.2,587234.2,11410,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759064,157912.00
02/17/2016 20:30,2,0.000,ALERT,211.93,299.67,59.991,1455759003,"201051344000867","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,308981.4,308981.4,18121,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759066,157913.00
02/17/2016 20:30,2,0.000,ALERT,211.48,298.77,59.996,1455759003,"201051344001093","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,319571.2,319571.2,22515,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759068,157914.00
02/17/2016 20:30,2,0.000,ALERT,211.48,299.97,59.996,1455759003,"201051344000900","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,324954.3,324954.3,17557,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759070,157915.00
02/17/2016 20:30,2,0.000,ALERT,211.70,299.07,60.018,1455759003,"201051344000648","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,317415.4,317415.4,17813,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759072,157916.00
02/17/2016 20:30,2,0.000,ALERT,211.93,300.57,59.996,1455759003,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,325940.3,325940.3,17502,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759073,157917.00
02/17/2016 20:30,2,0.000,ALERT,211.70,299.97,59.991,1455759003,"201051344000983","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,318203.8,318203.8,17935,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759075,157918.00
02/17/2016 20:30,2,0.000,ALERT,211.70,299.67,60.007,1455759003,"201051344001158","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,313727.2,313727.2,18140,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759077,157919.00
02/17/2016 20:30,2,0.000,ALERT,212.38,300.57,60.034,1455759003,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,319018.7,319018.7,17611,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759079,157920.00
02/17/2016 20:30,2,0.000,ALERT,210.80,296.66,59.981,1455759003,"274151322000087","219011344069620",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,562430.6,562430.6,11453,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759081,157921.00
02/17/2016 20:45,2,0.000,ALERT,212.61,300.57,59.975,1455759905,"201051344000645","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,318220.3,318220.3,17759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759907,157922.00
02/17/2016 20:45,2,0.000,ALERT,211.93,298.47,59.981,1455759905,"274151322000085","219011344069620",0.00,-6.50,0,295.46,303.88,0.0,0.0,0.000,590114.4,590114.4,11431,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759909,157923.00
02/17/2016 20:45,2,0.000,ALERT,213.06,300.57,59.970,1455759905,"201051344000633","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,309758.3,309758.3,18155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759911,157924.00
02/17/2016 20:45,2,0.000,ALERT,212.61,300.87,59.970,1455759905,"201051344000469","219011344069620",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,310600.0,310600.0,18156,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759913,157925.00
02/17/2016 20:45,2,0.000,ALERT,211.70,299.37,59.975,1455759905,"201051344000646","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,316008.8,316008.8,22682,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759915,157926.00
02/17/2016 20:45,2,0.000,ALERT,211.48,299.37,59.981,1455759905,"274151322000052","219011344069620",0.00,-10.00,0,295.46,304.18,0.0,0.0,0.000,598085.1,598085.1,11635,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759916,157927.00
02/17/2016 20:45,2,0.000,ALERT,211.93,299.07,59.981,1455759905,"201051344000585","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,320855.7,320855.7,22687,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759918,157928.00
02/17/2016 20:45,2,0.000,ALERT,211.93,299.37,59.996,1455759905,"201051344001230","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,320030.9,320030.9,22472,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759920,157929.00
02/17/2016 20:45,2,0.000,ALERT,212.61,300.27,59.981,1455759905,"201051344000582","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,313535.1,313535.1,22672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759922,157930.00
02/17/2016 20:45,2,0.000,ALERT,211.48,299.07,59.970,1455759905,"201051344000955","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,324068.9,324068.9,22612,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759924,157931.00
02/17/2016 20:45,2,0.000,ALERT,211.93,298.47,59.991,1455759905,"274151322000094","219011344069620",0.00,-10.00,0,294.86,303.28,0.0,0.0,0.000,481068.9,481068.9,12061,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759925,157932.00
02/17/2016 20:45,2,0.000,ALERT,212.38,301.47,59.965,1455759905,"201051344000579","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,324635.9,324635.9,18086,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759927,157933.00
02/17/2016 20:45,2,0.000,ALERT,211.93,299.67,59.975,1455759905,"201051344000890","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,321494.2,321494.2,22619,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759929,157934.00
02/17/2016 20:45,2,0.000,ALERT,212.16,299.37,59.981,1455759905,"201051344000438","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,323674.3,323674.3,22620,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759931,157935.00
02/17/2016 20:45,2,0.000,ALERT,212.38,298.77,59.996,1455759905,"201051344000417","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,317452.7,317452.7,22771,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759933,157936.00
02/17/2016 20:45,2,0.000,ALERT,211.93,299.07,59.949,1455759905,"274151322000083","219011344069620",0.00,-10.00,0,295.76,304.18,0.0,0.0,0.000,592223.6,592223.6,11673,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759935,157937.00
02/17/2016 20:45,2,0.000,ALERT,212.61,299.37,59.965,1455759905,"274151322000076","219011344069620",0.00,-9.00,0,295.46,304.48,0.0,0.0,0.000,629613.7,629613.7,11678,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759936,157938.00
02/17/2016 20:45,2,0.000,ALERT,212.38,301.47,59.970,1455759905,"201051344000868","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,309520.7,309520.7,17886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759938,157939.00
02/17/2016 20:45,2,0.000,ALERT,211.70,299.37,59.975,1455759905,"274151322000095","219011344069620",0.00,-11.00,0,296.66,305.08,0.0,0.0,0.000,622796.2,622796.2,11565,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759940,157940.00
02/17/2016 20:45,2,0.000,ALERT,212.16,300.27,59.970,1455759905,"201051344000988","219011344069620",0.00,-8.00,0,295.46,302.68,0.0,0.0,0.000,307898.8,307898.8,18162,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759942,157941.00
02/17/2016 20:45,2,0.000,ALERT,211.93,298.47,59.986,1455759905,"201051344001025","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,321055.4,321055.4,22679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759944,157942.00
02/17/2016 20:45,2,0.000,ALERT,212.16,300.87,60.012,1455759905,"201051344000458","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,318324.6,318324.6,18068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759946,157943.00
02/17/2016 20:45,2,0.000,ALERT,212.83,300.87,59.959,1455759905,"201051344000853","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,316644.2,316644.2,17703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759947,157944.00
02/17/2016 20:45,2,0.000,ALERT,212.38,299.07,59.981,1455759905,"201051344000685","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,323529.1,323529.1,22493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759949,157945.00
02/17/2016 20:45,2,0.000,ALERT,212.38,299.07,59.975,1455759905,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,321082.9,321082.9,22472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759951,157946.00
02/17/2016 20:45,2,0.000,ALERT,212.38,299.67,60.023,1455759905,"201051344001145","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,325555.1,325555.1,22363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759953,157947.00
02/17/2016 20:45,2,0.000,ALERT,212.16,298.77,59.938,1455759905,"201051344000651","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,317425.9,317425.9,22716,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759955,157948.00
02/17/2016 20:45,2,0.000,ALERT,211.48,298.77,59.981,1455759905,"274151322000088","219011344069620",0.00,-8.50,0,295.16,303.28,0.0,0.0,0.000,574775.4,574775.4,11379,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759956,157949.00
02/17/2016 20:45,2,0.000,ALERT,212.61,298.47,59.965,1455759905,"274151322000068","219011344069620",0.00,-8.00,0,295.16,302.98,0.0,0.0,0.000,481106.6,481106.6,12236,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759958,157950.00
02/17/2016 20:45,2,0.000,ALERT,211.70,299.67,59.965,1455759905,"201051344001135","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,314111.6,314111.6,22689,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759960,157951.00
02/17/2016 20:45,2,0.000,ALERT,211.93,301.47,59.970,1455759905,"201051344000594","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,320191.4,320191.4,18107,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759962,157952.00
02/17/2016 20:45,2,0.000,ALERT,211.93,298.77,59.944,1455759905,"201051344001203","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,320420.4,320420.4,22666,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759964,157953.00
02/17/2016 20:45,2,0.000,ALERT,211.48,298.77,59.965,1455759905,"274151322000054","219011344069620",0.00,-8.50,0,295.46,303.88,0.0,0.0,0.000,587234.2,587234.2,11412,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759965,157954.00
02/17/2016 20:45,2,0.000,ALERT,212.38,300.57,59.970,1455759905,"201051344000867","219011344069620",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,308981.4,308981.4,18123,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759967,157955.00
02/17/2016 20:45,2,0.000,ALERT,211.93,299.37,60.007,1455759905,"201051344001093","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,319571.2,319571.2,22517,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759969,157956.00
02/17/2016 20:45,2,0.000,ALERT,212.16,300.87,59.970,1455759905,"201051344000900","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,324954.3,324954.3,17559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759971,157957.00
02/17/2016 20:45,2,0.000,ALERT,212.38,299.97,59.986,1455759905,"201051344000648","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,317415.4,317415.4,17815,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759973,157958.00
02/17/2016 20:45,2,0.000,ALERT,212.61,301.47,59.975,1455759905,"201051344000569","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,325940.3,325940.3,17504,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455759975,157959.00
02/17/2016 20:45,2,0.000,ALERT,212.38,300.87,59.959,1455759905,"201051344000983","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,318203.8,318203.8,17937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759977,157960.00
02/17/2016 20:45,2,0.000,ALERT,212.61,300.87,59.970,1455759905,"201051344001158","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,313727.2,313727.2,18142,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759979,157961.00
02/17/2016 20:45,2,0.000,ALERT,213.06,301.77,60.007,1455759905,"201051344000576","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,319018.7,319018.7,17613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759980,157962.00
02/17/2016 20:45,2,0.000,ALERT,211.70,297.57,59.959,1455759905,"274151322000087","219011344069620",0.00,-5.50,0,294.56,302.68,0.0,0.0,0.000,562430.6,562430.6,11455,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455759982,157963.00
02/17/2016 21:00,2,0.000,ALERT,213.06,301.47,60.002,1455760804,"201051344000645","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,318220.3,318220.3,17761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760806,157964.00
02/17/2016 21:00,2,0.000,ALERT,212.16,299.07,59.986,1455760804,"274151322000085","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,590114.4,590114.4,11433,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760808,157965.00
02/17/2016 21:00,2,0.000,ALERT,213.29,301.17,59.996,1455760804,"201051344000633","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,309758.3,309758.3,18157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760809,157966.00
02/17/2016 21:00,2,0.000,ALERT,212.83,301.47,60.002,1455760804,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,310600.0,310600.0,18158,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760811,157967.00
02/17/2016 21:00,2,0.000,ALERT,212.38,301.17,59.991,1455760804,"201051344000646","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,316008.8,316008.8,22684,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760813,157968.00
02/17/2016 21:00,2,0.000,ALERT,211.93,299.97,59.996,1455760804,"274151322000052","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,598085.1,598085.1,11637,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760815,157969.00
02/17/2016 21:00,2,0.000,ALERT,212.61,301.17,60.002,1455760804,"201051344000585","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,320855.7,320855.7,22689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760817,157970.00
02/17/2016 21:00,2,0.000,ALERT,212.61,301.47,59.996,1455760804,"201051344001230","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,320030.9,320030.9,22474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760818,157971.00
02/17/2016 21:00,2,0.000,ALERT,213.06,302.07,60.007,1455760804,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,313535.1,313535.1,22674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760820,157972.00
02/17/2016 21:00,2,0.000,ALERT,212.16,300.87,59.996,1455760804,"201051344000955","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,324068.9,324068.9,22614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760822,157973.00
02/17/2016 21:00,2,0.000,ALERT,211.93,298.47,59.991,1455760804,"274151322000094","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,481068.9,481068.9,12063,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760824,157974.00
02/17/2016 21:00,2,0.000,ALERT,212.61,302.07,60.002,1455760804,"201051344000579","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,324635.9,324635.9,18088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760826,157975.00
02/17/2016 21:00,2,0.000,ALERT,212.38,300.87,59.975,1455760804,"201051344000890","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,321494.2,321494.2,22621,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760828,157976.00
02/17/2016 21:00,2,0.000,ALERT,212.61,300.57,60.034,1455760804,"201051344000438","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,323674.3,323674.3,22622,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760830,157977.00
02/17/2016 21:00,2,0.000,ALERT,212.83,300.27,59.991,1455760804,"201051344000417","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,317452.7,317452.7,22773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760832,157978.00
02/17/2016 21:00,2,0.000,ALERT,212.16,299.67,59.986,1455760804,"274151322000083","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,592223.6,592223.6,11675,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760834,157979.00
02/17/2016 21:00,2,0.000,ALERT,212.61,299.97,59.986,1455760804,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,629613.7,629613.7,11680,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760835,157980.00
02/17/2016 21:00,2,0.000,ALERT,212.61,302.07,59.954,1455760804,"201051344000868","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,309520.7,309520.7,17888,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760837,157981.00
02/17/2016 21:00,2,0.000,ALERT,212.16,300.57,60.002,1455760804,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,622796.2,622796.2,11567,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760839,157982.00
02/17/2016 21:00,2,0.000,ALERT,212.16,300.57,59.975,1455760804,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,307898.8,307898.8,18164,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760841,157983.00
02/17/2016 21:00,2,0.000,ALERT,212.16,299.97,59.986,1455760804,"201051344001025","219011344069620",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,321055.4,321055.4,22681,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760843,157984.00
02/17/2016 21:00,2,0.000,ALERT,212.61,301.77,59.991,1455760804,"201051344000458","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,318324.6,318324.6,18070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760845,157985.00
02/17/2016 21:00,2,0.000,ALERT,213.06,300.87,59.981,1455760804,"201051344000853","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,316644.2,316644.2,17705,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760846,157986.00
02/17/2016 21:00,2,0.000,ALERT,212.83,300.87,59.959,1455760804,"201051344000685","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,323529.1,323529.1,22495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760848,157987.00
02/17/2016 21:00,2,0.000,ALERT,212.61,300.27,59.970,1455760804,"201051344000917","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,321082.9,321082.9,22474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760850,157988.00
02/17/2016 21:00,2,0.000,ALERT,212.61,301.17,59.981,1455760804,"201051344001145","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,325555.1,325555.1,22365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760852,157989.00
02/17/2016 21:00,2,0.000,ALERT,212.61,300.27,59.938,1455760804,"201051344000651","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,317425.9,317425.9,22718,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760854,157990.00
02/17/2016 21:00,2,0.000,ALERT,211.70,299.37,59.970,1455760804,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,574775.4,574775.4,11381,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760855,157991.00
02/17/2016 21:00,2,0.000,ALERT,212.61,299.07,59.991,1455760804,"274151322000068","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,481106.6,481106.6,12238,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760857,157992.00
02/17/2016 21:00,2,0.000,ALERT,211.93,300.57,59.996,1455760804,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,314111.6,314111.6,22691,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760859,157993.00
02/17/2016 21:00,2,0.000,ALERT,212.38,302.07,60.002,1455760804,"201051344000594","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,320191.4,320191.4,18109,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760861,157994.00
02/17/2016 21:00,2,0.000,ALERT,212.61,300.57,59.996,1455760804,"201051344001203","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,320420.4,320420.4,22668,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760863,157995.00
02/17/2016 21:00,2,0.000,ALERT,211.70,299.37,59.996,1455760804,"274151322000054","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,587234.2,587234.2,11414,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760865,157996.00
02/17/2016 21:00,2,0.000,ALERT,212.83,300.87,60.007,1455760804,"201051344000867","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,308981.4,308981.4,18125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760867,157997.00
02/17/2016 21:00,2,0.000,ALERT,212.61,301.17,59.959,1455760804,"201051344001093","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,319571.2,319571.2,22519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760869,157998.00
02/17/2016 21:00,2,0.000,ALERT,212.38,301.47,59.996,1455760804,"201051344000900","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,324954.3,324954.3,17561,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760870,157999.00
02/17/2016 21:00,2,0.000,ALERT,212.61,300.27,60.002,1455760804,"201051344000648","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,317415.4,317415.4,17817,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760872,158000.00
02/17/2016 21:00,2,0.000,ALERT,212.61,301.77,60.034,1455760804,"201051344000569","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,325940.3,325940.3,17506,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760874,158001.00
02/17/2016 21:00,2,0.000,ALERT,212.38,301.17,60.002,1455760804,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,318203.8,318203.8,17939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760876,158002.00
02/17/2016 21:00,2,0.000,ALERT,212.61,301.17,60.002,1455760804,"201051344001158","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,313727.2,313727.2,18144,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760877,158003.00
02/17/2016 21:00,2,0.000,ALERT,213.06,301.77,60.002,1455760804,"201051344000576","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,319018.7,319018.7,17615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455760879,158004.00
02/17/2016 21:00,2,0.000,ALERT,211.93,298.47,60.007,1455760804,"274151322000087","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,562430.6,562430.6,11457,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455760881,158005.00
02/17/2016 21:15,2,0.000,ALERT,213.29,302.07,59.944,1455761704,"201051344000645","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,318220.3,318220.3,17763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761706,158006.00
02/17/2016 21:15,2,0.000,ALERT,212.61,300.27,59.970,1455761704,"274151322000085","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,590114.4,590114.4,11435,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761707,158007.00
02/17/2016 21:15,2,0.000,ALERT,213.51,301.47,59.965,1455761704,"201051344000633","219011344069620",0.00,-8.00,0,297.57,303.88,0.0,0.0,0.000,309758.3,309758.3,18159,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761709,158008.00
02/17/2016 21:15,2,0.000,ALERT,213.06,302.07,59.970,1455761704,"201051344000469","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,310600.0,310600.0,18160,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761711,158009.00
02/17/2016 21:15,2,0.000,ALERT,212.16,300.87,59.965,1455761704,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316008.8,316008.8,22686,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761713,158010.00
02/17/2016 21:15,2,0.000,ALERT,212.16,300.87,59.965,1455761704,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,598085.1,598085.1,11639,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761715,158011.00
02/17/2016 21:15,2,0.000,ALERT,212.61,301.17,59.986,1455761704,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,320855.7,320855.7,22691,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761717,158012.00
02/17/2016 21:15,2,0.000,ALERT,212.38,301.17,59.970,1455761704,"201051344001230","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,320030.9,320030.9,22476,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761719,158013.00
02/17/2016 21:15,2,0.000,ALERT,212.83,301.77,59.928,1455761704,"201051344000582","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,313535.1,313535.1,22676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761720,158014.00
02/17/2016 21:15,2,0.000,ALERT,211.93,300.87,59.981,1455761704,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,324068.9,324068.9,22616,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761722,158015.00
02/17/2016 21:15,2,0.000,ALERT,212.38,299.37,59.959,1455761704,"274151322000094","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,481068.9,481068.9,12065,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761724,158016.00
02/17/2016 21:15,2,0.000,ALERT,212.83,302.68,59.933,1455761704,"201051344000579","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,324635.9,324635.9,18090,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761726,158017.00
02/17/2016 21:15,2,0.000,ALERT,212.38,301.17,60.007,1455761704,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,321494.2,321494.2,22623,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761728,158018.00
02/17/2016 21:15,2,0.000,ALERT,212.38,300.57,59.933,1455761704,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,323674.3,323674.3,22624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761730,158019.00
02/17/2016 21:15,2,0.000,ALERT,212.61,300.27,59.965,1455761704,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,317452.7,317452.7,22775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761731,158020.00
02/17/2016 21:15,2,0.000,ALERT,212.61,300.57,59.959,1455761704,"274151322000083","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,592223.6,592223.6,11677,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761733,158021.00
02/17/2016 21:15,2,0.000,ALERT,213.06,300.27,59.975,1455761704,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,629613.7,629613.7,11682,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761735,158022.00
02/17/2016 21:15,2,0.000,ALERT,212.61,302.37,59.975,1455761704,"201051344000868","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,309520.7,309520.7,17890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761737,158023.00
02/17/2016 21:15,2,0.000,ALERT,212.61,301.17,59.965,1455761704,"274151322000095","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,622796.2,622796.2,11569,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761739,158024.00
02/17/2016 21:15,2,0.000,ALERT,212.61,301.47,60.012,1455761704,"201051344000988","219011344069620",0.00,-8.50,0,296.06,303.88,0.0,0.0,0.000,307898.8,307898.8,18166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761740,158025.00
02/17/2016 21:15,2,0.000,ALERT,212.38,299.97,59.970,1455761704,"201051344001025","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,321055.4,321055.4,22683,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761742,158026.00
02/17/2016 21:15,2,0.000,ALERT,212.61,301.77,59.944,1455761704,"201051344000458","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,318324.6,318324.6,18072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761744,158027.00
02/17/2016 21:15,2,0.000,ALERT,213.29,301.47,59.970,1455761704,"201051344000853","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,316644.2,316644.2,17707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761746,158028.00
02/17/2016 21:15,2,0.000,ALERT,212.83,300.87,59.975,1455761704,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,323529.1,323529.1,22497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761748,158029.00
02/17/2016 21:15,2,0.000,ALERT,212.61,300.27,59.965,1455761704,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,321082.9,321082.9,22476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761750,158030.00
02/17/2016 21:15,2,0.000,ALERT,212.83,301.47,59.959,1455761704,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,325555.1,325555.1,22367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761752,158031.00
02/17/2016 21:15,2,0.000,ALERT,212.61,300.27,59.965,1455761704,"201051344000651","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,317425.9,317425.9,22720,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761754,158032.00
02/17/2016 21:15,2,0.000,ALERT,212.16,299.97,59.922,1455761704,"274151322000088","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,574775.4,574775.4,11383,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761756,158033.00
02/17/2016 21:15,2,0.000,ALERT,213.29,299.37,59.970,1455761704,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,481106.6,481106.6,12240,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761757,158034.00
02/17/2016 21:15,2,0.000,ALERT,212.16,301.17,59.970,1455761704,"201051344001135","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,314111.6,314111.6,22693,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761759,158035.00
02/17/2016 21:15,2,0.000,ALERT,212.38,302.37,59.959,1455761704,"201051344000594","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,320191.4,320191.4,18111,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761761,158036.00
02/17/2016 21:15,2,0.000,ALERT,212.38,300.27,59.970,1455761704,"201051344001203","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,320420.4,320420.4,22670,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761763,158037.00
02/17/2016 21:15,2,0.000,ALERT,212.16,300.27,59.933,1455761704,"274151322000054","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,587234.2,587234.2,11416,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761765,158038.00
02/17/2016 21:15,2,0.000,ALERT,213.29,301.47,59.970,1455761704,"201051344000867","219011344069620",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,308981.4,308981.4,18127,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761766,158039.00
02/17/2016 21:15,2,0.000,ALERT,212.38,300.87,59.970,1455761704,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,319571.2,319571.2,22521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761768,158040.00
02/17/2016 21:15,2,0.000,ALERT,212.61,301.77,59.965,1455761704,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,324954.3,324954.3,17563,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761770,158041.00
02/17/2016 21:15,2,0.000,ALERT,212.83,301.17,60.018,1455761704,"201051344000648","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,317415.4,317415.4,17819,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761772,158042.00
02/17/2016 21:15,2,0.000,ALERT,212.83,302.37,60.018,1455761704,"201051344000569","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,325940.3,325940.3,17508,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761773,158043.00
02/17/2016 21:15,2,0.000,ALERT,212.61,301.77,59.981,1455761704,"201051344000983","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,318203.8,318203.8,17941,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761775,158044.00
02/17/2016 21:15,2,0.000,ALERT,213.06,302.07,59.970,1455761704,"201051344001158","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,313727.2,313727.2,18146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761777,158045.00
02/17/2016 21:15,2,0.000,ALERT,213.29,302.68,59.965,1455761704,"201051344000576","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,319018.7,319018.7,17617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455761779,158046.00
02/17/2016 21:15,2,0.000,ALERT,212.38,298.77,59.954,1455761704,"274151322000087","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,562430.6,562430.6,11459,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455761781,158047.00
02/17/2016 21:30,2,0.000,ALERT,213.51,302.37,59.981,1455762603,"201051344000645","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,318220.3,318220.3,17765,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762605,158048.00
02/17/2016 21:30,2,0.000,ALERT,212.38,299.67,59.965,1455762603,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,590114.4,590114.4,11437,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762607,158049.00
