ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 21:30,2,0.000,ALERT,213.74,302.37,59.986,1455762603,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,309758.3,309758.3,18161,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762609,158050.00
02/17/2016 21:30,2,0.000,ALERT,213.29,302.68,59.970,1455762603,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,310600.0,310600.0,18162,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762611,158051.00
02/17/2016 21:30,2,0.000,ALERT,212.61,301.47,59.965,1455762603,"201051344000646","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,316008.8,316008.8,22688,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762613,158052.00
02/17/2016 21:30,2,0.000,ALERT,211.93,300.57,59.959,1455762603,"274151322000052","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,598085.1,598085.1,11641,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762615,158053.00
02/17/2016 21:30,2,0.000,ALERT,212.83,301.47,59.949,1455762603,"201051344000585","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,320855.7,320855.7,22693,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762616,158054.00
02/17/2016 21:30,2,0.000,ALERT,212.83,301.77,59.959,1455762603,"201051344001230","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,320030.9,320030.9,22478,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762618,158055.00
02/17/2016 21:30,2,0.000,ALERT,213.29,302.37,59.954,1455762603,"201051344000582","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,313535.1,313535.1,22678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762620,158056.00
02/17/2016 21:30,2,0.000,ALERT,212.16,301.17,59.954,1455762603,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,324068.9,324068.9,22618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762622,158057.00
02/17/2016 21:30,2,0.000,ALERT,212.16,299.37,59.959,1455762603,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,481068.9,481068.9,12067,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762624,158058.00
02/17/2016 21:30,2,0.000,ALERT,213.06,302.98,59.954,1455762603,"201051344000579","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,324635.9,324635.9,18092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762626,158059.00
02/17/2016 21:30,2,0.000,ALERT,212.38,301.47,59.922,1455762603,"201051344000890","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,321494.2,321494.2,22625,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762627,158060.00
02/17/2016 21:30,2,0.000,ALERT,212.61,301.17,59.991,1455762603,"201051344000438","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,323674.3,323674.3,22626,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762629,158061.00
02/17/2016 21:30,2,0.000,ALERT,212.83,300.87,59.954,1455762603,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,317452.7,317452.7,22777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762631,158062.00
02/17/2016 21:30,2,0.000,ALERT,212.16,299.97,59.954,1455762603,"274151322000083","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,592223.6,592223.6,11679,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762633,158063.00
02/17/2016 21:30,2,0.000,ALERT,212.83,299.97,59.954,1455762603,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,629613.7,629613.7,11684,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762635,158064.00
02/17/2016 21:30,2,0.000,ALERT,212.61,302.37,59.917,1455762603,"201051344000868","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,309520.7,309520.7,17892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762637,158065.00
02/17/2016 21:30,2,0.000,ALERT,212.16,300.87,59.944,1455762603,"274151322000095","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,622796.2,622796.2,11571,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762638,158066.00
02/17/2016 21:30,2,0.000,ALERT,212.61,302.07,59.954,1455762603,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.88,0.0,0.0,0.000,307898.8,307898.8,18168,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762640,158067.00
02/17/2016 21:30,2,0.000,ALERT,212.16,300.27,59.928,1455762603,"201051344001025","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,321055.4,321055.4,22685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762642,158068.00
02/17/2016 21:30,2,0.000,ALERT,212.61,302.07,59.954,1455762603,"201051344000458","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,318324.6,318324.6,18074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762644,158069.00
02/17/2016 21:30,2,0.000,ALERT,213.29,301.77,59.901,1455762603,"201051344000853","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,316644.2,316644.2,17709,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762645,158070.00
02/17/2016 21:30,2,0.000,ALERT,212.83,301.17,59.944,1455762603,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,323529.1,323529.1,22499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762647,158071.00
02/17/2016 21:30,2,0.000,ALERT,212.83,300.87,59.970,1455762603,"201051344000917","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,321082.9,321082.9,22478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762649,158072.00
02/17/2016 21:30,2,0.000,ALERT,212.83,301.47,59.954,1455762603,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,325555.1,325555.1,22369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762651,158073.00
02/17/2016 21:30,2,0.000,ALERT,212.61,300.57,59.954,1455762603,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,317425.9,317425.9,22722,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762653,158074.00
02/17/2016 21:30,2,0.000,ALERT,211.70,298.77,59.944,1455762603,"274151322000088","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,574775.4,574775.4,11385,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762655,158075.00
02/17/2016 21:30,2,0.000,ALERT,212.83,299.07,59.933,1455762603,"274151322000068","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,481106.6,481106.6,12242,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762656,158076.00
02/17/2016 21:30,2,0.000,ALERT,212.38,301.47,59.954,1455762603,"201051344001135","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314111.6,314111.6,22695,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762658,158077.00
02/17/2016 21:30,2,0.000,ALERT,212.61,302.68,59.954,1455762603,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,320191.4,320191.4,18113,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762660,158078.00
02/17/2016 21:30,2,0.000,ALERT,212.83,301.47,59.965,1455762603,"201051344001203","219011344069620",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,320420.4,320420.4,22672,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762662,158079.00
02/17/2016 21:30,2,0.000,ALERT,212.16,299.67,59.959,1455762603,"274151322000054","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,587234.2,587234.2,11418,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762664,158080.00
02/17/2016 21:30,2,0.000,ALERT,213.29,301.77,59.917,1455762603,"201051344000867","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,308981.4,308981.4,18129,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762666,158081.00
02/17/2016 21:30,2,0.000,ALERT,212.61,301.17,59.949,1455762603,"201051344001093","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,319571.2,319571.2,22523,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762667,158082.00
02/17/2016 21:30,2,0.000,ALERT,212.61,302.07,59.954,1455762603,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,324954.3,324954.3,17565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762669,158083.00
02/17/2016 21:30,2,0.000,ALERT,213.06,301.17,59.912,1455762603,"201051344000648","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,317415.4,317415.4,17821,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762671,158084.00
02/17/2016 21:30,2,0.000,ALERT,212.83,302.37,59.949,1455762603,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,325940.3,325940.3,17510,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762673,158085.00
02/17/2016 21:30,2,0.000,ALERT,212.83,302.07,59.954,1455762603,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,318203.8,318203.8,17943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762675,158086.00
02/17/2016 21:30,2,0.000,ALERT,213.06,301.77,59.954,1455762603,"201051344001158","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,313727.2,313727.2,18148,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762677,158087.00
02/17/2016 21:30,2,0.000,ALERT,213.51,302.37,60.002,1455762603,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,319018.7,319018.7,17619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455762679,158088.00
02/17/2016 21:30,2,0.000,ALERT,212.16,298.17,59.949,1455762603,"274151322000087","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,562430.6,562430.6,11461,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455762680,158089.00
02/17/2016 21:45,2,0.000,ALERT,213.51,302.68,59.975,1455763504,"201051344000645","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,318220.3,318220.3,17767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763506,158090.00
02/17/2016 21:45,2,0.000,ALERT,212.83,300.57,59.970,1455763504,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,590114.4,590114.4,11439,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763508,158091.00
02/17/2016 21:45,2,0.000,ALERT,213.96,302.68,59.981,1455763504,"201051344000633","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,309758.3,309758.3,18163,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763510,158092.00
02/17/2016 21:45,2,0.000,ALERT,213.06,302.68,59.965,1455763504,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,310600.0,310600.0,18164,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763511,158093.00
02/17/2016 21:45,2,0.000,ALERT,212.61,301.47,59.986,1455763504,"201051344000646","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,316008.8,316008.8,22690,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763513,158094.00
02/17/2016 21:45,2,0.000,ALERT,212.61,301.17,59.986,1455763504,"274151322000052","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,598085.1,598085.1,11643,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763515,158095.00
02/17/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1455763504,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,320855.7,320855.7,22695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763517,158096.00
02/17/2016 21:45,2,0.000,ALERT,212.61,301.77,59.981,1455763504,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,320030.9,320030.9,22480,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763519,158097.00
02/17/2016 21:45,2,0.000,ALERT,213.29,302.37,59.981,1455763504,"201051344000582","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,313535.1,313535.1,22680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763520,158098.00
02/17/2016 21:45,2,0.000,ALERT,212.16,301.17,59.975,1455763504,"201051344000955","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,324068.9,324068.9,22620,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763522,158099.00
02/17/2016 21:45,2,0.000,ALERT,212.38,299.97,59.954,1455763504,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,481068.9,481068.9,12069,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763524,158100.00
02/17/2016 21:45,2,0.000,ALERT,213.29,303.28,59.986,1455763504,"201051344000579","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,324635.9,324635.9,18094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763526,158101.00
02/17/2016 21:45,2,0.000,ALERT,212.61,301.77,59.975,1455763504,"201051344000890","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,321494.2,321494.2,22627,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763528,158102.00
02/17/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1455763504,"201051344000438","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,323674.3,323674.3,22628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763529,158103.00
02/17/2016 21:45,2,0.000,ALERT,213.06,300.87,59.986,1455763504,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,317452.7,317452.7,22779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763531,158104.00
02/17/2016 21:45,2,0.000,ALERT,212.83,301.17,60.002,1455763504,"274151322000083","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,592223.6,592223.6,11681,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763533,158105.00
02/17/2016 21:45,2,0.000,ALERT,213.29,299.67,59.965,1455763504,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,629613.7,629613.7,11686,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763535,158106.00
02/17/2016 21:45,2,0.000,ALERT,213.29,303.58,59.970,1455763504,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,309520.7,309520.7,17894,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763537,158107.00
02/17/2016 21:45,2,0.000,ALERT,212.61,301.77,59.965,1455763504,"274151322000095","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,622796.2,622796.2,11573,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763539,158108.00
02/17/2016 21:45,2,0.000,ALERT,213.06,302.68,60.018,1455763504,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,307898.8,307898.8,18170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763541,158109.00
02/17/2016 21:45,2,0.000,ALERT,212.38,300.57,59.970,1455763504,"201051344001025","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,321055.4,321055.4,22687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763542,158110.00
02/17/2016 21:45,2,0.000,ALERT,213.29,303.28,59.944,1455763504,"201051344000458","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,318324.6,318324.6,18076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763544,158111.00
02/17/2016 21:45,2,0.000,ALERT,213.96,302.98,59.970,1455763504,"201051344000853","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,316644.2,316644.2,17711,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763546,158112.00
02/17/2016 21:45,2,0.000,ALERT,213.06,301.47,59.975,1455763504,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,323529.1,323529.1,22501,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763548,158113.00
02/17/2016 21:45,2,0.000,ALERT,212.83,300.87,59.975,1455763504,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,321082.9,321082.9,22480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763550,158114.00
02/17/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1455763504,"201051344001145","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,325555.1,325555.1,22371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763552,158115.00
02/17/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1455763504,"201051344000651","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,317425.9,317425.9,22724,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763553,158116.00
02/17/2016 21:45,2,0.000,ALERT,212.38,299.97,59.970,1455763504,"274151322000088","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,574775.4,574775.4,11387,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763555,158117.00
02/17/2016 21:45,2,0.000,ALERT,213.29,299.97,59.975,1455763504,"274151322000068","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,481106.6,481106.6,12244,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455763557,158118.00
02/17/2016 21:45,2,0.000,ALERT,212.38,301.77,59.975,1455763504,"201051344001135","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,314111.6,314111.6,22697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763559,158119.00
02/17/2016 21:45,2,0.000,ALERT,212.83,303.28,59.975,1455763504,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,320191.4,320191.4,18115,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763560,158120.00
02/17/2016 21:45,2,0.000,ALERT,212.61,300.87,60.018,1455763504,"201051344001203","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,320420.4,320420.4,22674,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763562,158121.00
02/17/2016 21:45,2,0.000,ALERT,212.61,300.57,59.981,1455763504,"274151322000054","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,587234.2,587234.2,11420,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763564,158122.00
02/17/2016 21:45,2,0.000,ALERT,213.74,302.68,60.023,1455763504,"201051344000867","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,308981.4,308981.4,18131,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763566,158123.00
02/17/2016 21:45,2,0.000,ALERT,212.83,301.77,60.002,1455763504,"201051344001093","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,319571.2,319571.2,22525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763568,158124.00
02/17/2016 21:45,2,0.000,ALERT,213.06,302.98,59.965,1455763504,"201051344000900","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,324954.3,324954.3,17567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763570,158125.00
02/17/2016 21:45,2,0.000,ALERT,213.51,302.37,59.981,1455763504,"201051344000648","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,317415.4,317415.4,17823,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763571,158126.00
02/17/2016 21:45,2,0.000,ALERT,213.51,303.28,59.975,1455763504,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,325940.3,325940.3,17512,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763573,158127.00
02/17/2016 21:45,2,0.000,ALERT,213.29,302.68,59.959,1455763504,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,318203.8,318203.8,17945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763575,158128.00
02/17/2016 21:45,2,0.000,ALERT,213.51,302.98,59.975,1455763504,"201051344001158","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,313727.2,313727.2,18150,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763577,158129.00
02/17/2016 21:45,2,0.000,ALERT,213.74,303.28,59.975,1455763504,"201051344000576","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,319018.7,319018.7,17621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763579,158130.00
02/17/2016 21:45,2,0.000,ALERT,212.61,299.97,59.991,1455763504,"274151322000087","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,562430.6,562430.6,11463,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455763580,158131.00
02/17/2016 22:00,2,0.000,ALERT,213.96,302.98,59.970,1455764403,"201051344000645","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,318220.3,318220.3,17769,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764405,158132.00
02/17/2016 22:00,2,0.000,ALERT,212.38,299.97,59.981,1455764403,"274151322000085","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,590114.4,590114.4,11441,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764407,158133.00
02/17/2016 22:00,2,0.000,ALERT,214.19,302.68,59.965,1455764403,"201051344000633","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,309758.3,309758.3,18165,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764409,158134.00
02/17/2016 22:00,2,0.000,ALERT,213.51,302.98,59.959,1455764403,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,310600.0,310600.0,18166,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764411,158135.00
02/17/2016 22:00,2,0.000,ALERT,213.29,302.68,59.970,1455764403,"201051344000646","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,316008.8,316008.8,22692,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764412,158136.00
02/17/2016 22:00,2,0.000,ALERT,212.16,299.97,59.959,1455764403,"274151322000052","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,598085.1,598085.1,11645,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764414,158137.00
02/17/2016 22:00,2,0.000,ALERT,213.51,302.68,59.965,1455764403,"201051344000585","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,320855.7,320855.7,22697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764416,158138.00
02/17/2016 22:00,2,0.000,ALERT,213.51,303.28,59.970,1455764403,"201051344001230","219011344069620",0.00,-9.00,0,299.67,305.68,0.0,0.0,0.000,320030.9,320030.9,22482,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764418,158139.00
02/17/2016 22:00,2,0.000,ALERT,213.96,303.58,59.954,1455764403,"201051344000582","219011344069620",0.00,-10.00,0,300.57,305.98,0.0,0.0,0.000,313535.1,313535.1,22682,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764420,158140.00
02/17/2016 22:00,2,0.000,ALERT,212.83,302.07,59.970,1455764403,"201051344000955","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,324068.9,324068.9,22622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764421,158141.00
02/17/2016 22:00,2,0.000,ALERT,212.38,299.37,59.954,1455764403,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,481068.9,481068.9,12071,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764423,158142.00
02/17/2016 22:00,2,0.000,ALERT,213.51,303.58,59.970,1455764403,"201051344000579","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,324635.9,324635.9,18096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764425,158143.00
02/17/2016 22:00,2,0.000,ALERT,213.06,302.98,59.981,1455764403,"201051344000890","219011344069620",0.00,-8.00,0,299.97,306.28,0.0,0.0,0.000,321494.2,321494.2,22629,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764427,158144.00
02/17/2016 22:00,2,0.000,ALERT,213.51,302.68,59.970,1455764403,"201051344000438","219011344069620",0.00,-10.00,0,299.67,305.68,0.0,0.0,0.000,323674.3,323674.3,22630,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764429,158145.00
02/17/2016 22:00,2,0.000,ALERT,213.51,302.07,59.965,1455764403,"201051344000417","219011344069620",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,317452.7,317452.7,22781,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764431,158146.00
02/17/2016 22:00,2,0.000,ALERT,212.38,300.87,59.981,1455764403,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,592223.6,592223.6,11683,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764433,158147.00
02/17/2016 22:00,2,0.000,ALERT,212.83,299.67,59.965,1455764403,"274151322000076","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,629613.7,629613.7,11688,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764434,158148.00
02/17/2016 22:00,2,0.000,ALERT,213.51,303.88,59.949,1455764403,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,309520.7,309520.7,17896,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764436,158149.00
02/17/2016 22:00,2,0.000,ALERT,212.38,301.17,59.975,1455764403,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,622796.2,622796.2,11575,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764438,158150.00
02/17/2016 22:00,2,0.000,ALERT,213.29,302.68,59.975,1455764403,"201051344000988","219011344069620",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,307898.8,307898.8,18172,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764440,158151.00
02/17/2016 22:00,2,0.000,ALERT,213.29,301.77,59.986,1455764403,"201051344001025","219011344069620",0.00,-10.00,0,298.77,305.98,0.0,0.0,0.000,321055.4,321055.4,22689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764442,158152.00
02/17/2016 22:00,2,0.000,ALERT,213.51,303.58,60.007,1455764403,"201051344000458","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,318324.6,318324.6,18078,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764443,158153.00
02/17/2016 22:00,2,0.000,ALERT,213.96,302.98,59.981,1455764403,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,316644.2,316644.2,17713,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764445,158154.00
02/17/2016 22:00,2,0.000,ALERT,213.74,302.68,59.981,1455764403,"201051344000685","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,323529.1,323529.1,22503,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764447,158155.00
02/17/2016 22:00,2,0.000,ALERT,213.74,302.37,59.975,1455764403,"201051344000917","219011344069620",0.00,-8.50,0,297.87,304.48,0.0,0.0,0.000,321082.9,321082.9,22482,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764449,158156.00
02/17/2016 22:00,2,0.000,ALERT,213.74,302.98,59.970,1455764403,"201051344001145","219011344069620",0.00,-10.00,0,299.97,305.98,0.0,0.0,0.000,325555.1,325555.1,22373,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764451,158157.00
02/17/2016 22:00,2,0.000,ALERT,213.51,302.37,59.965,1455764403,"201051344000651","219011344069620",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,317425.9,317425.9,22726,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764452,158158.00
02/17/2016 22:00,2,0.000,ALERT,212.16,299.97,59.975,1455764403,"274151322000088","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,574775.4,574775.4,11389,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764454,158159.00
02/17/2016 22:00,2,0.000,ALERT,213.29,299.67,59.970,1455764403,"274151322000068","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,481106.6,481106.6,12246,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764456,158160.00
02/17/2016 22:00,2,0.000,ALERT,213.29,302.98,59.975,1455764403,"201051344001135","219011344069620",0.00,-9.00,0,299.37,305.68,0.0,0.0,0.000,314111.6,314111.6,22699,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764458,158161.00
02/17/2016 22:00,2,0.000,ALERT,213.29,303.58,59.965,1455764403,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,320191.4,320191.4,18117,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764460,158162.00
02/17/2016 22:00,2,0.000,ALERT,213.51,302.37,59.970,1455764403,"201051344001203","219011344069620",0.00,-9.00,0,299.07,306.58,0.0,0.0,0.000,320420.4,320420.4,22676,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764462,158163.00
02/17/2016 22:00,2,0.000,ALERT,211.93,299.97,59.965,1455764403,"274151322000054","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,587234.2,587234.2,11422,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764464,158164.00
02/17/2016 22:00,2,0.000,ALERT,213.74,302.68,59.991,1455764403,"201051344000867","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,308981.4,308981.4,18133,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764465,158165.00
02/17/2016 22:00,2,0.000,ALERT,213.51,302.98,59.970,1455764403,"201051344001093","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,319571.2,319571.2,22527,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764467,158166.00
02/17/2016 22:00,2,0.000,ALERT,213.29,302.68,59.981,1455764403,"201051344000900","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,324954.3,324954.3,17569,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764469,158167.00
02/17/2016 22:00,2,0.000,ALERT,213.74,302.07,59.975,1455764403,"201051344000648","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,317415.4,317415.4,17825,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764471,158168.00
02/17/2016 22:00,2,0.000,ALERT,213.74,303.88,60.012,1455764403,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,325940.3,325940.3,17514,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764473,158169.00
02/17/2016 22:00,2,0.000,ALERT,213.51,302.98,59.975,1455764403,"201051344000983","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,318203.8,318203.8,17947,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764475,158170.00
02/17/2016 22:00,2,0.000,ALERT,213.74,302.68,59.981,1455764403,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,313727.2,313727.2,18152,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764476,158171.00
02/17/2016 22:00,2,0.000,ALERT,213.96,303.28,60.023,1455764403,"201051344000576","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,319018.7,319018.7,17623,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455764478,158172.00
02/17/2016 22:00,2,0.000,ALERT,212.38,299.37,59.970,1455764403,"274151322000087","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,562430.6,562430.6,11465,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455764480,158173.00
02/17/2016 22:15,2,0.000,ALERT,213.96,303.58,59.996,1455765303,"201051344000645","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,318220.3,318220.3,17771,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765305,158174.00
02/17/2016 22:15,2,0.000,ALERT,212.16,299.97,59.986,1455765303,"274151322000085","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,590114.4,590114.4,11443,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765307,158175.00
02/17/2016 22:15,2,0.000,ALERT,214.19,303.58,59.944,1455765303,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,309758.3,309758.3,18167,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765309,158176.00
02/17/2016 22:15,2,0.000,ALERT,213.51,303.58,59.981,1455765303,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,310600.0,310600.0,18168,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765311,158177.00
02/17/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1455765303,"201051344000646","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,316008.8,316008.8,22694,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765313,158178.00
02/17/2016 22:15,2,0.000,ALERT,211.70,300.27,59.970,1455765303,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,598085.1,598085.1,11647,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765315,158179.00
02/17/2016 22:15,2,0.000,ALERT,212.83,301.47,59.975,1455765303,"201051344000585","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,320855.7,320855.7,22699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765316,158180.00
02/17/2016 22:15,2,0.000,ALERT,212.61,301.47,59.991,1455765303,"201051344001230","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,320030.9,320030.9,22484,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765318,158181.00
02/17/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1455765303,"201051344000582","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,313535.1,313535.1,22684,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765320,158182.00
02/17/2016 22:15,2,0.000,ALERT,212.16,300.87,59.986,1455765303,"201051344000955","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,324068.9,324068.9,22624,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765322,158183.00
02/17/2016 22:15,2,0.000,ALERT,212.16,299.67,59.986,1455765303,"274151322000094","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,481068.9,481068.9,12073,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765324,158184.00
02/17/2016 22:15,2,0.000,ALERT,213.51,304.18,59.981,1455765303,"201051344000579","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,324635.9,324635.9,18098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765326,158185.00
02/17/2016 22:15,2,0.000,ALERT,212.38,301.17,59.981,1455765303,"201051344000890","219011344069620",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,321494.2,321494.2,22631,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765328,158186.00
02/17/2016 22:15,2,0.000,ALERT,212.61,300.87,59.933,1455765303,"201051344000438","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,323674.3,323674.3,22632,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765330,158187.00
02/17/2016 22:15,2,0.000,ALERT,212.83,300.57,59.996,1455765303,"201051344000417","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,317452.7,317452.7,22783,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765331,158188.00
02/17/2016 22:15,2,0.000,ALERT,212.16,300.27,59.965,1455765303,"274151322000083","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,592223.6,592223.6,11685,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765333,158189.00
02/17/2016 22:15,2,0.000,ALERT,212.61,299.67,60.007,1455765303,"274151322000076","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,629613.7,629613.7,11690,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765335,158190.00
02/17/2016 22:15,2,0.000,ALERT,213.51,304.48,59.981,1455765303,"201051344000868","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,309520.7,309520.7,17898,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765337,158191.00
02/17/2016 22:15,2,0.000,ALERT,212.16,301.17,59.986,1455765303,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,622796.2,622796.2,11577,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765339,158192.00
02/17/2016 22:15,2,0.000,ALERT,213.29,303.58,59.991,1455765303,"201051344000988","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,307898.8,307898.8,18174,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765340,158193.00
02/17/2016 22:15,2,0.000,ALERT,212.38,299.97,59.991,1455765303,"201051344001025","219011344069620",0.00,-10.00,0,298.47,304.78,0.0,0.0,0.000,321055.4,321055.4,22691,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765342,158194.00
