ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 22:15,2,0.000,ALERT,213.29,303.88,59.986,1455765303,"201051344000458","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,318324.6,318324.6,18080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765344,158195.00
02/17/2016 22:15,2,0.000,ALERT,213.96,303.28,59.996,1455765303,"201051344000853","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,316644.2,316644.2,17715,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765346,158196.00
02/17/2016 22:15,2,0.000,ALERT,213.06,300.87,59.938,1455765303,"201051344000685","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,323529.1,323529.1,22505,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765348,158197.00
02/17/2016 22:15,2,0.000,ALERT,212.83,300.57,59.975,1455765303,"201051344000917","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,321082.9,321082.9,22484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765350,158198.00
02/17/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1455765303,"201051344001145","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,325555.1,325555.1,22375,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765352,158199.00
02/17/2016 22:15,2,0.000,ALERT,212.61,300.57,59.991,1455765303,"201051344000651","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,317425.9,317425.9,22728,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765353,158200.00
02/17/2016 22:15,2,0.000,ALERT,211.70,299.37,59.996,1455765303,"274151322000088","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,574775.4,574775.4,11391,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765355,158201.00
02/17/2016 22:15,2,0.000,ALERT,213.06,299.37,59.986,1455765303,"274151322000068","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,481106.6,481106.6,12248,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765357,158202.00
02/17/2016 22:15,2,0.000,ALERT,212.38,301.17,60.012,1455765303,"201051344001135","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,314111.6,314111.6,22701,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765359,158203.00
02/17/2016 22:15,2,0.000,ALERT,213.06,304.18,59.975,1455765303,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,320191.4,320191.4,18119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765360,158204.00
02/17/2016 22:15,2,0.000,ALERT,212.61,300.87,59.986,1455765303,"201051344001203","219011344069620",0.00,-9.00,0,299.07,305.98,0.0,0.0,0.000,320420.4,320420.4,22678,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765362,158205.00
02/17/2016 22:15,2,0.000,ALERT,211.93,299.97,59.981,1455765303,"274151322000054","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,587234.2,587234.2,11424,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765364,158206.00
02/17/2016 22:15,2,0.000,ALERT,213.74,302.98,60.012,1455765303,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,308981.4,308981.4,18135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765366,158207.00
02/17/2016 22:15,2,0.000,ALERT,212.61,301.17,59.975,1455765303,"201051344001093","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,319571.2,319571.2,22529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765368,158208.00
02/17/2016 22:15,2,0.000,ALERT,213.29,303.58,59.986,1455765303,"201051344000900","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,324954.3,324954.3,17571,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765370,158209.00
02/17/2016 22:15,2,0.000,ALERT,213.51,302.68,59.986,1455765303,"201051344000648","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,317415.4,317415.4,17827,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765371,158210.00
02/17/2016 22:15,2,0.000,ALERT,213.51,304.18,59.986,1455765303,"201051344000569","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,325940.3,325940.3,17516,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765373,158211.00
02/17/2016 22:15,2,0.000,ALERT,213.51,303.58,59.975,1455765303,"201051344000983","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,318203.8,318203.8,17949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455765375,158212.00
02/17/2016 22:15,2,0.000,ALERT,213.74,303.58,59.986,1455765303,"201051344001158","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,313727.2,313727.2,18154,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765377,158213.00
02/17/2016 22:15,2,0.000,ALERT,213.96,303.88,60.018,1455765303,"201051344000576","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,319018.7,319018.7,17625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765379,158214.00
02/17/2016 22:15,2,0.000,ALERT,212.16,299.07,59.975,1455765303,"274151322000087","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,562430.6,562430.6,11467,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455765381,158215.00
02/17/2016 22:30,2,0.000,ALERT,213.06,302.37,59.970,1455766204,"201051344000645","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,318220.3,318220.3,17773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766206,158216.00
02/17/2016 22:30,2,0.000,ALERT,211.70,299.67,59.981,1455766204,"274151322000085","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,590114.4,590114.4,11445,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766208,158217.00
02/17/2016 22:30,2,0.000,ALERT,213.29,302.07,59.981,1455766204,"201051344000633","219011344069620",0.00,-8.50,0,299.07,305.08,0.0,0.0,0.000,309758.3,309758.3,18169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766209,158218.00
02/17/2016 22:30,2,0.000,ALERT,212.61,302.07,60.023,1455766204,"201051344000469","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,310600.0,310600.0,18170,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766211,158219.00
02/17/2016 22:30,2,0.000,ALERT,211.93,300.27,59.986,1455766204,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316008.8,316008.8,22696,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766213,158220.00
02/17/2016 22:30,2,0.000,ALERT,211.25,300.27,59.981,1455766204,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,598085.1,598085.1,11649,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766215,158221.00
02/17/2016 22:30,2,0.000,ALERT,212.16,300.57,59.970,1455766204,"201051344000585","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,320855.7,320855.7,22701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766217,158222.00
02/17/2016 22:30,2,0.000,ALERT,211.93,300.57,59.986,1455766204,"201051344001230","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,320030.9,320030.9,22486,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766218,158223.00
02/17/2016 22:30,2,0.000,ALERT,212.61,301.17,59.938,1455766204,"201051344000582","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,313535.1,313535.1,22686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455766220,158224.00
02/17/2016 22:30,2,0.000,ALERT,211.70,300.27,59.975,1455766204,"201051344000955","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,324068.9,324068.9,22626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766222,158225.00
02/17/2016 22:30,2,0.000,ALERT,211.70,299.37,59.975,1455766204,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,481068.9,481068.9,12075,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766224,158226.00
02/17/2016 22:30,2,0.000,ALERT,212.61,302.68,59.965,1455766204,"201051344000579","219011344069620",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,324635.9,324635.9,18100,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455766226,158227.00
02/17/2016 22:30,2,0.000,ALERT,211.93,300.57,59.975,1455766204,"201051344000890","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,321494.2,321494.2,22633,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455766227,158228.00
02/17/2016 22:30,2,0.000,ALERT,212.16,300.27,59.975,1455766204,"201051344000438","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,323674.3,323674.3,22634,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455766229,158229.00
02/17/2016 22:30,2,0.000,ALERT,212.38,299.67,59.975,1455766204,"201051344000417","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,317452.7,317452.7,22785,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766231,158230.00
02/17/2016 22:30,2,0.000,ALERT,211.93,299.67,59.970,1455766204,"274151322000083","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,592223.6,592223.6,11687,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766233,158231.00
02/17/2016 22:30,2,0.000,ALERT,212.38,299.67,59.975,1455766204,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,629613.7,629613.7,11692,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766235,158232.00
02/17/2016 22:30,2,0.000,ALERT,212.83,302.98,59.944,1455766204,"201051344000868","219011344069620",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,309520.7,309520.7,17900,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766237,158233.00
02/17/2016 22:30,2,0.000,ALERT,211.70,300.87,59.965,1455766204,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,622796.2,622796.2,11579,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766238,158234.00
02/17/2016 22:30,2,0.000,ALERT,212.38,302.37,59.965,1455766204,"201051344000988","219011344069620",0.00,-8.50,0,298.17,305.08,0.0,0.0,0.000,307898.8,307898.8,18176,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766241,158235.00
02/17/2016 22:30,2,0.000,ALERT,211.93,299.67,59.975,1455766204,"201051344001025","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,321055.4,321055.4,22693,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766242,158236.00
02/17/2016 22:30,2,0.000,ALERT,212.61,302.68,59.975,1455766204,"201051344000458","219011344069620",0.00,-7.00,0,300.57,306.28,0.0,0.0,0.000,318324.6,318324.6,18082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766244,158237.00
02/17/2016 22:30,2,0.000,ALERT,213.29,302.37,59.965,1455766204,"201051344000853","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,316644.2,316644.2,17717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766246,158238.00
02/17/2016 22:30,2,0.000,ALERT,212.61,300.57,59.975,1455766204,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,323529.1,323529.1,22507,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455766248,158239.00
02/17/2016 22:30,2,0.000,ALERT,212.61,300.27,59.975,1455766204,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,321082.9,321082.9,22486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766250,158240.00
02/17/2016 22:30,2,0.000,ALERT,212.61,300.87,59.970,1455766204,"201051344001145","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,325555.1,325555.1,22377,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766252,158241.00
02/17/2016 22:30,2,0.000,ALERT,212.38,299.67,59.933,1455766204,"201051344000651","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,317425.9,317425.9,22730,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455766253,158242.00
02/17/2016 22:30,2,0.000,ALERT,211.48,299.67,59.965,1455766204,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,574775.4,574775.4,11393,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766255,158243.00
02/17/2016 22:30,2,0.000,ALERT,212.38,298.77,59.970,1455766204,"274151322000068","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,481106.6,481106.6,12250,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766257,158244.00
02/17/2016 22:30,2,0.000,ALERT,211.93,300.27,59.981,1455766204,"201051344001135","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,314111.6,314111.6,22703,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766259,158245.00
02/17/2016 22:30,2,0.000,ALERT,212.38,302.98,59.965,1455766204,"201051344000594","219011344069620",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,320191.4,320191.4,18121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766261,158246.00
02/17/2016 22:30,2,0.000,ALERT,212.16,299.97,59.986,1455766204,"201051344001203","219011344069620",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,320420.4,320420.4,22680,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766262,158247.00
02/17/2016 22:30,2,0.000,ALERT,211.70,300.27,59.970,1455766204,"274151322000054","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,587234.2,587234.2,11426,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766264,158248.00
02/17/2016 22:30,2,0.000,ALERT,213.06,302.07,59.970,1455766204,"201051344000867","219011344069620",0.00,-6.50,0,299.37,305.68,0.0,0.0,0.000,308981.4,308981.4,18137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766266,158249.00
02/17/2016 22:30,2,0.000,ALERT,212.16,300.27,59.975,1455766204,"201051344001093","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,319571.2,319571.2,22531,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455766268,158250.00
02/17/2016 22:30,2,0.000,ALERT,212.61,302.37,60.018,1455766204,"201051344000900","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,324954.3,324954.3,17573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766270,158251.00
02/17/2016 22:30,2,0.000,ALERT,213.06,301.77,59.975,1455766204,"201051344000648","219011344069620",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,317415.4,317415.4,17829,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766271,158252.00
02/17/2016 22:30,2,0.000,ALERT,212.83,302.98,59.970,1455766204,"201051344000569","219011344069620",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,325940.3,325940.3,17518,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766273,158253.00
02/17/2016 22:30,2,0.000,ALERT,212.61,302.37,59.975,1455766204,"201051344000983","219011344069620",0.00,-9.00,0,300.27,305.98,0.0,0.0,0.000,318203.8,318203.8,17951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766275,158254.00
02/17/2016 22:30,2,0.000,ALERT,212.83,302.37,60.018,1455766204,"201051344001158","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,313727.2,313727.2,18156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766277,158255.00
02/17/2016 22:30,2,0.000,ALERT,213.29,302.98,59.986,1455766204,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,319018.7,319018.7,17627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766279,158256.00
02/17/2016 22:30,2,0.000,ALERT,211.70,298.77,59.970,1455766204,"274151322000087","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,562430.6,562430.6,11469,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455766281,158257.00
02/17/2016 22:45,2,0.000,ALERT,213.96,303.58,60.007,1455767104,"201051344000645","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,318220.3,318220.3,17775,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767106,158258.00
02/17/2016 22:45,2,0.000,ALERT,212.38,299.67,59.996,1455767104,"274151322000085","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,590114.4,590114.4,11447,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767108,158259.00
02/17/2016 22:45,2,0.000,ALERT,214.19,303.28,60.007,1455767104,"201051344000633","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,309758.3,309758.3,18171,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767110,158260.00
02/17/2016 22:45,2,0.000,ALERT,213.74,303.58,60.007,1455767104,"201051344000469","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,310600.0,310600.0,18172,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767111,158261.00
02/17/2016 22:45,2,0.000,ALERT,212.38,300.57,60.023,1455767104,"201051344000646","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,316008.8,316008.8,22698,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767113,158262.00
02/17/2016 22:45,2,0.000,ALERT,212.16,299.97,60.028,1455767104,"274151322000052","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,598085.1,598085.1,11651,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767115,158263.00
02/17/2016 22:45,2,0.000,ALERT,212.61,300.87,60.002,1455767104,"201051344000585","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,320855.7,320855.7,22703,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767117,158264.00
02/17/2016 22:45,2,0.000,ALERT,212.61,301.17,60.023,1455767104,"201051344001230","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,320030.9,320030.9,22488,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767119,158265.00
02/17/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1455767104,"201051344000582","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,313535.1,313535.1,22688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767120,158266.00
02/17/2016 22:45,2,0.000,ALERT,212.16,300.57,60.007,1455767104,"201051344000955","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,324068.9,324068.9,22628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767122,158267.00
02/17/2016 22:45,2,0.000,ALERT,212.38,299.37,59.986,1455767104,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,481068.9,481068.9,12077,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767124,158268.00
02/17/2016 22:45,2,0.000,ALERT,213.51,304.18,60.039,1455767104,"201051344000579","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,324635.9,324635.9,18102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767126,158269.00
02/17/2016 22:45,2,0.000,ALERT,212.38,300.87,60.002,1455767104,"201051344000890","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,321494.2,321494.2,22635,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767128,158270.00
02/17/2016 22:45,2,0.000,ALERT,212.83,300.87,60.018,1455767104,"201051344000438","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,323674.3,323674.3,22636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767129,158271.00
02/17/2016 22:45,2,0.000,ALERT,212.83,300.27,59.986,1455767104,"201051344000417","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,317452.7,317452.7,22787,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767131,158272.00
02/17/2016 22:45,2,0.000,ALERT,212.38,299.97,60.007,1455767104,"274151322000083","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,592223.6,592223.6,11689,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767133,158273.00
02/17/2016 22:45,2,0.000,ALERT,213.06,300.27,60.002,1455767104,"274151322000076","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,629613.7,629613.7,11694,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767135,158274.00
02/17/2016 22:45,2,0.000,ALERT,213.51,304.18,59.986,1455767104,"201051344000868","219011344069620",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,309520.7,309520.7,17902,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767137,158275.00
02/17/2016 22:45,2,0.000,ALERT,212.61,301.17,59.996,1455767104,"274151322000095","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,622796.2,622796.2,11581,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767139,158276.00
02/17/2016 22:45,2,0.000,ALERT,213.29,303.28,60.002,1455767104,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.78,0.0,0.0,0.000,307898.8,307898.8,18178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767141,158277.00
02/17/2016 22:45,2,0.000,ALERT,212.61,299.97,60.028,1455767104,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,321055.4,321055.4,22695,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767142,158278.00
02/17/2016 22:45,2,0.000,ALERT,213.51,303.88,60.007,1455767104,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,318324.6,318324.6,18084,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767144,158279.00
02/17/2016 22:45,2,0.000,ALERT,214.19,303.58,60.039,1455767104,"201051344000853","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,316644.2,316644.2,17719,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767146,158280.00
02/17/2016 22:45,2,0.000,ALERT,213.06,300.87,60.002,1455767104,"201051344000685","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,323529.1,323529.1,22509,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767148,158281.00
02/17/2016 22:45,2,0.000,ALERT,212.83,300.27,60.028,1455767104,"201051344000917","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,321082.9,321082.9,22488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767150,158282.00
02/17/2016 22:45,2,0.000,ALERT,212.83,300.87,59.986,1455767104,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,325555.1,325555.1,22379,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767152,158283.00
02/17/2016 22:45,2,0.000,ALERT,212.83,300.27,60.007,1455767104,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,317425.9,317425.9,22732,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767153,158284.00
02/17/2016 22:45,2,0.000,ALERT,211.93,299.37,60.034,1455767104,"274151322000088","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,574775.4,574775.4,11395,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767155,158285.00
02/17/2016 22:45,2,0.000,ALERT,213.29,299.37,59.981,1455767104,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,481106.6,481106.6,12252,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767157,158286.00
02/17/2016 22:45,2,0.000,ALERT,212.38,301.17,59.959,1455767104,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,314111.6,314111.6,22705,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767159,158287.00
02/17/2016 22:45,2,0.000,ALERT,213.29,303.88,59.986,1455767104,"201051344000594","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,320191.4,320191.4,18123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767161,158288.00
02/17/2016 22:45,2,0.000,ALERT,212.61,300.27,60.002,1455767104,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,320420.4,320420.4,22682,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767163,158289.00
02/17/2016 22:45,2,0.000,ALERT,212.16,300.57,59.986,1455767104,"274151322000054","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,587234.2,587234.2,11428,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767165,158290.00
02/17/2016 22:45,2,0.000,ALERT,213.96,302.98,59.986,1455767104,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,308981.4,308981.4,18139,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767166,158291.00
02/17/2016 22:45,2,0.000,ALERT,212.61,300.87,59.991,1455767104,"201051344001093","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,319571.2,319571.2,22533,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767168,158292.00
02/17/2016 22:45,2,0.000,ALERT,213.51,303.88,59.991,1455767104,"201051344000900","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,324954.3,324954.3,17575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767170,158293.00
02/17/2016 22:45,2,0.000,ALERT,213.74,302.98,59.954,1455767104,"201051344000648","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,317415.4,317415.4,17831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767172,158294.00
02/17/2016 22:45,2,0.000,ALERT,213.74,304.18,60.018,1455767104,"201051344000569","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,325940.3,325940.3,17520,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767174,158295.00
02/17/2016 22:45,2,0.000,ALERT,213.51,303.88,59.975,1455767104,"201051344000983","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,318203.8,318203.8,17953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767175,158296.00
02/17/2016 22:45,2,0.000,ALERT,213.74,303.58,59.991,1455767104,"201051344001158","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,313727.2,313727.2,18158,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455767177,158297.00
02/17/2016 22:45,2,0.000,ALERT,213.96,304.18,59.965,1455767104,"201051344000576","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,319018.7,319018.7,17629,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767179,158298.00
02/17/2016 22:45,2,0.000,ALERT,212.38,299.07,59.981,1455767104,"274151322000087","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,562430.6,562430.6,11471,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455767181,158299.00
02/17/2016 23:00,2,0.000,ALERT,213.51,302.68,60.007,1455768003,"201051344000645","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,318220.3,318220.3,17777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768005,158300.00
02/17/2016 23:00,2,0.000,ALERT,211.93,299.97,59.996,1455768003,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,590114.4,590114.4,11449,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768007,158301.00
02/17/2016 23:00,2,0.000,ALERT,213.74,302.68,60.012,1455768003,"201051344000633","219011344069620",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,309758.3,309758.3,18173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768009,158302.00
02/17/2016 23:00,2,0.000,ALERT,213.06,302.98,59.975,1455768003,"201051344000469","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,310600.0,310600.0,18174,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768011,158303.00
02/17/2016 23:00,2,0.000,ALERT,212.16,300.57,60.034,1455768003,"201051344000646","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,316008.8,316008.8,22700,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768013,158304.00
02/17/2016 23:00,2,0.000,ALERT,211.70,300.87,60.002,1455768003,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,598085.1,598085.1,11653,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768015,158305.00
02/17/2016 23:00,2,0.000,ALERT,212.61,300.87,60.002,1455768003,"201051344000585","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,320855.7,320855.7,22705,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768016,158306.00
02/17/2016 23:00,2,0.000,ALERT,212.38,301.17,60.007,1455768003,"201051344001230","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,320030.9,320030.9,22490,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768018,158307.00
02/17/2016 23:00,2,0.000,ALERT,212.83,302.07,60.007,1455768003,"201051344000582","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,313535.1,313535.1,22690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768020,158308.00
02/17/2016 23:00,2,0.000,ALERT,211.93,300.87,60.002,1455768003,"201051344000955","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,324068.9,324068.9,22630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768022,158309.00
02/17/2016 23:00,2,0.000,ALERT,211.93,299.67,59.996,1455768003,"274151322000094","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,481068.9,481068.9,12079,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768024,158310.00
02/17/2016 23:00,2,0.000,ALERT,213.29,303.88,60.034,1455768003,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,324635.9,324635.9,18104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768026,158311.00
02/17/2016 23:00,2,0.000,ALERT,212.16,301.47,59.991,1455768003,"201051344000890","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,321494.2,321494.2,22637,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768027,158312.00
02/17/2016 23:00,2,0.000,ALERT,212.38,300.87,59.986,1455768003,"201051344000438","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,323674.3,323674.3,22638,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768029,158313.00
02/17/2016 23:00,2,0.000,ALERT,212.61,300.57,60.002,1455768003,"201051344000417","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,317452.7,317452.7,22789,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768031,158314.00
02/17/2016 23:00,2,0.000,ALERT,212.16,300.87,60.002,1455768003,"274151322000083","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,592223.6,592223.6,11691,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768033,158315.00
02/17/2016 23:00,2,0.000,ALERT,212.83,300.27,60.002,1455768003,"274151322000076","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,629613.7,629613.7,11696,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768035,158316.00
02/17/2016 23:00,2,0.000,ALERT,213.06,303.58,60.007,1455768003,"201051344000868","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,309520.7,309520.7,17904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768037,158317.00
02/17/2016 23:00,2,0.000,ALERT,211.93,301.47,60.002,1455768003,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,622796.2,622796.2,11583,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768038,158318.00
02/17/2016 23:00,2,0.000,ALERT,212.83,302.68,60.007,1455768003,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,307898.8,307898.8,18180,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768040,158319.00
02/17/2016 23:00,2,0.000,ALERT,212.16,299.97,60.002,1455768003,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,321055.4,321055.4,22697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768042,158320.00
02/17/2016 23:00,2,0.000,ALERT,213.06,302.98,60.007,1455768003,"201051344000458","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,318324.6,318324.6,18086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768044,158321.00
02/17/2016 23:00,2,0.000,ALERT,213.74,302.68,60.023,1455768003,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,316644.2,316644.2,17721,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768046,158322.00
02/17/2016 23:00,2,0.000,ALERT,212.83,301.17,59.996,1455768003,"201051344000685","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,323529.1,323529.1,22511,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768047,158323.00
02/17/2016 23:00,2,0.000,ALERT,212.61,300.57,60.002,1455768003,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,321082.9,321082.9,22490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768049,158324.00
02/17/2016 23:00,2,0.000,ALERT,212.83,301.47,60.002,1455768003,"201051344001145","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,325555.1,325555.1,22381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768051,158325.00
02/17/2016 23:00,2,0.000,ALERT,212.38,300.27,60.034,1455768003,"201051344000651","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,317425.9,317425.9,22734,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768053,158326.00
02/17/2016 23:00,2,0.000,ALERT,211.70,299.97,60.002,1455768003,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,574775.4,574775.4,11397,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768055,158327.00
02/17/2016 23:00,2,0.000,ALERT,212.83,299.67,60.023,1455768003,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,481106.6,481106.6,12254,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768056,158328.00
02/17/2016 23:00,2,0.000,ALERT,212.16,300.87,59.970,1455768003,"201051344001135","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,314111.6,314111.6,22707,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768058,158329.00
02/17/2016 23:00,2,0.000,ALERT,212.61,302.98,59.975,1455768003,"201051344000594","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,320191.4,320191.4,18125,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768060,158330.00
02/17/2016 23:00,2,0.000,ALERT,212.61,300.87,59.996,1455768003,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,320420.4,320420.4,22684,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768062,158331.00
02/17/2016 23:00,2,0.000,ALERT,211.93,300.27,60.028,1455768003,"274151322000054","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,587234.2,587234.2,11430,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768063,158332.00
02/17/2016 23:00,2,0.000,ALERT,213.51,302.07,60.002,1455768003,"201051344000867","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,308981.4,308981.4,18141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768065,158333.00
02/17/2016 23:00,2,0.000,ALERT,212.38,301.17,60.002,1455768003,"201051344001093","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,319571.2,319571.2,22535,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768067,158334.00
02/17/2016 23:00,2,0.000,ALERT,212.83,302.68,60.007,1455768003,"201051344000900","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,324954.3,324954.3,17577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768069,158335.00
02/17/2016 23:00,2,0.000,ALERT,213.29,301.77,60.007,1455768003,"201051344000648","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,317415.4,317415.4,17833,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768071,158336.00
02/17/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1455768003,"201051344000569","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,325940.3,325940.3,17522,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768073,158337.00
02/17/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1455768003,"201051344000983","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,318203.8,318203.8,17955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768075,158338.00
02/17/2016 23:00,2,0.000,ALERT,213.29,302.68,59.996,1455768003,"201051344001158","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,313727.2,313727.2,18160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768076,158339.00
