ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2016 23:00,2,0.000,ALERT,213.51,302.98,59.991,1455768003,"201051344000576","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,319018.7,319018.7,17631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768078,158340.00
02/17/2016 23:00,2,0.000,ALERT,212.16,299.07,59.981,1455768003,"274151322000087","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,562430.6,562430.6,11473,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768080,158341.00
02/17/2016 23:15,2,0.000,ALERT,213.96,304.18,59.981,1455768903,"201051344000645","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,318220.3,318220.3,17779,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768905,158342.00
02/17/2016 23:15,2,0.000,ALERT,212.61,300.87,59.996,1455768903,"274151322000085","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,590114.4,590114.4,11451,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768907,158343.00
02/17/2016 23:15,2,0.000,ALERT,214.19,303.58,59.996,1455768903,"201051344000633","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,309758.3,309758.3,18175,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768909,158344.00
02/17/2016 23:15,2,0.000,ALERT,213.74,304.18,59.991,1455768903,"201051344000469","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,310600.0,310600.0,18176,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768911,158345.00
02/17/2016 23:15,2,0.000,ALERT,212.61,301.47,59.986,1455768903,"201051344000646","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,316008.8,316008.8,22702,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768913,158346.00
02/17/2016 23:15,2,0.000,ALERT,212.38,302.07,59.954,1455768903,"274151322000052","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,598085.1,598085.1,11655,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768914,158347.00
02/17/2016 23:15,2,0.000,ALERT,212.61,301.47,59.996,1455768903,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,320855.7,320855.7,22707,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768916,158348.00
02/17/2016 23:15,2,0.000,ALERT,212.38,301.47,59.986,1455768903,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,320030.9,320030.9,22492,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768918,158349.00
02/17/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1455768903,"201051344000582","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,313535.1,313535.1,22692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768920,158350.00
02/17/2016 23:15,2,0.000,ALERT,211.93,301.17,59.981,1455768903,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,324068.9,324068.9,22632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768922,158351.00
02/17/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1455768903,"274151322000094","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,481068.9,481068.9,12081,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768923,158352.00
02/17/2016 23:15,2,0.000,ALERT,213.51,304.48,60.007,1455768903,"201051344000579","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,324635.9,324635.9,18106,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768925,158353.00
02/17/2016 23:15,2,0.000,ALERT,212.38,301.77,60.018,1455768903,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,321494.2,321494.2,22639,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768927,158354.00
02/17/2016 23:15,2,0.000,ALERT,212.61,301.47,60.034,1455768903,"201051344000438","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,323674.3,323674.3,22640,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768929,158355.00
02/17/2016 23:15,2,0.000,ALERT,212.83,300.87,60.002,1455768903,"201051344000417","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,317452.7,317452.7,22791,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768931,158356.00
02/17/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1455768903,"274151322000083","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,592223.6,592223.6,11693,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768933,158357.00
02/17/2016 23:15,2,0.000,ALERT,213.29,301.47,60.002,1455768903,"274151322000076","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,629613.7,629613.7,11698,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768934,158358.00
02/17/2016 23:15,2,0.000,ALERT,213.51,305.38,59.991,1455768903,"201051344000868","219011344069620",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,309520.7,309520.7,17906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768936,158359.00
02/17/2016 23:15,2,0.000,ALERT,212.61,302.98,59.959,1455768903,"274151322000095","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,622796.2,622796.2,11585,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768938,158360.00
02/17/2016 23:15,2,0.000,ALERT,213.51,304.48,59.996,1455768903,"201051344000988","219011344069620",0.00,-8.00,0,298.17,305.38,0.0,0.0,0.000,307898.8,307898.8,18182,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768940,158361.00
02/17/2016 23:15,2,0.000,ALERT,212.38,300.57,59.965,1455768903,"201051344001025","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,321055.4,321055.4,22699,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768942,158362.00
02/17/2016 23:15,2,0.000,ALERT,213.51,304.18,59.986,1455768903,"201051344000458","219011344069620",0.00,-6.50,0,301.17,306.88,0.0,0.0,0.000,318324.6,318324.6,18088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768943,158363.00
02/17/2016 23:15,2,0.000,ALERT,214.19,303.88,60.002,1455768903,"201051344000853","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,316644.2,316644.2,17723,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768945,158364.00
02/17/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1455768903,"201051344000685","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,323529.1,323529.1,22513,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768948,158365.00
02/17/2016 23:15,2,0.000,ALERT,212.83,301.17,59.996,1455768903,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,321082.9,321082.9,22492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768949,158366.00
02/17/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1455768903,"201051344001145","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,325555.1,325555.1,22383,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768951,158367.00
02/17/2016 23:15,2,0.000,ALERT,212.83,301.17,59.986,1455768903,"201051344000651","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,317425.9,317425.9,22736,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768953,158368.00
02/17/2016 23:15,2,0.000,ALERT,212.16,300.27,59.996,1455768903,"274151322000088","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,574775.4,574775.4,11399,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768955,158369.00
02/17/2016 23:15,2,0.000,ALERT,213.29,300.27,59.981,1455768903,"274151322000068","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,481106.6,481106.6,12256,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768956,158370.00
02/17/2016 23:15,2,0.000,ALERT,212.38,301.47,59.996,1455768903,"201051344001135","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,314111.6,314111.6,22709,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768958,158371.00
02/17/2016 23:15,2,0.000,ALERT,213.29,304.48,59.975,1455768903,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,320191.4,320191.4,18127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768960,158372.00
02/17/2016 23:15,2,0.000,ALERT,212.83,301.47,59.975,1455768903,"201051344001203","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,320420.4,320420.4,22686,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768962,158373.00
02/17/2016 23:15,2,0.000,ALERT,212.38,302.07,59.965,1455768903,"274151322000054","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,587234.2,587234.2,11432,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768964,158374.00
02/17/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1455768903,"201051344000867","219011344069620",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,308981.4,308981.4,18143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768965,158375.00
02/17/2016 23:15,2,0.000,ALERT,212.61,301.47,59.933,1455768903,"201051344001093","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,319571.2,319571.2,22537,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768967,158376.00
02/17/2016 23:15,2,0.000,ALERT,213.51,303.88,59.965,1455768903,"201051344000900","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,324954.3,324954.3,17579,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768969,158377.00
02/17/2016 23:15,2,0.000,ALERT,213.74,302.98,59.970,1455768903,"201051344000648","219011344069620",0.00,-9.00,0,299.97,305.68,0.0,0.0,0.000,317415.4,317415.4,17835,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768971,158378.00
02/17/2016 23:15,2,0.000,ALERT,213.74,304.78,59.965,1455768903,"201051344000569","219011344069620",0.00,-9.00,0,301.47,306.88,0.0,0.0,0.000,325940.3,325940.3,17524,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768973,158379.00
02/17/2016 23:15,2,0.000,ALERT,213.51,304.18,59.996,1455768903,"201051344000983","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,318203.8,318203.8,17957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768975,158380.00
02/17/2016 23:15,2,0.000,ALERT,213.74,303.88,59.970,1455768903,"201051344001158","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,313727.2,313727.2,18162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768976,158381.00
02/17/2016 23:15,2,0.000,ALERT,214.19,304.48,59.970,1455768903,"201051344000576","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,319018.7,319018.7,17633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455768978,158382.00
02/17/2016 23:15,2,0.000,ALERT,212.61,299.97,59.965,1455768903,"274151322000087","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,562430.6,562430.6,11475,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455768980,158383.00
02/17/2016 23:30,2,0.000,ALERT,213.06,302.07,60.039,1455769803,"201051344000645","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,318220.3,318220.3,17781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769805,158384.00
02/17/2016 23:30,2,0.000,ALERT,211.70,299.67,59.996,1455769803,"274151322000085","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,590114.4,590114.4,11453,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769807,158385.00
02/17/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1455769803,"201051344000633","219011344069620",0.00,-8.00,0,299.07,305.38,0.0,0.0,0.000,309758.3,309758.3,18177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769809,158386.00
02/17/2016 23:30,2,0.000,ALERT,212.61,302.07,59.991,1455769803,"201051344000469","219011344069620",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,310600.0,310600.0,18178,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769811,158387.00
02/17/2016 23:30,2,0.000,ALERT,211.25,299.67,59.996,1455769803,"201051344000646","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,316008.8,316008.8,22704,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769813,158388.00
02/17/2016 23:30,2,0.000,ALERT,211.48,299.97,60.002,1455769803,"274151322000052","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,598085.1,598085.1,11657,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769815,158389.00
02/17/2016 23:30,2,0.000,ALERT,211.70,300.27,60.034,1455769803,"201051344000585","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,320855.7,320855.7,22709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769816,158390.00
02/17/2016 23:30,2,0.000,ALERT,211.70,300.27,59.954,1455769803,"201051344001230","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,320030.9,320030.9,22494,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769818,158391.00
02/17/2016 23:30,2,0.000,ALERT,212.16,300.57,59.965,1455769803,"201051344000582","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,313535.1,313535.1,22694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769820,158392.00
02/17/2016 23:30,2,0.000,ALERT,211.25,299.67,60.034,1455769803,"201051344000955","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,324068.9,324068.9,22634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769822,158393.00
02/17/2016 23:30,2,0.000,ALERT,211.70,299.37,60.007,1455769803,"274151322000094","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,481068.9,481068.9,12083,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769824,158394.00
02/17/2016 23:30,2,0.000,ALERT,212.61,302.98,60.039,1455769803,"201051344000579","219011344069620",0.00,-8.00,0,301.77,306.58,0.0,0.0,0.000,324635.9,324635.9,18108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769825,158395.00
02/17/2016 23:30,2,0.000,ALERT,211.48,300.27,59.986,1455769803,"201051344000890","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,321494.2,321494.2,22641,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769827,158396.00
02/17/2016 23:30,2,0.000,ALERT,211.70,299.67,59.996,1455769803,"201051344000438","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,323674.3,323674.3,22642,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769829,158397.00
02/17/2016 23:30,2,0.000,ALERT,211.93,299.37,60.002,1455769803,"201051344000417","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,317452.7,317452.7,22793,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769831,158398.00
02/17/2016 23:30,2,0.000,ALERT,211.93,299.97,60.018,1455769803,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,592223.6,592223.6,11695,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769832,158399.00
02/17/2016 23:30,2,0.000,ALERT,212.38,299.97,59.991,1455769803,"274151322000076","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,629613.7,629613.7,11700,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769834,158400.00
02/17/2016 23:30,2,0.000,ALERT,212.61,302.68,59.991,1455769803,"201051344000868","219011344069620",0.00,-9.00,0,301.77,306.88,0.0,0.0,0.000,309520.7,309520.7,17908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769836,158401.00
02/17/2016 23:30,2,0.000,ALERT,211.70,300.57,59.991,1455769803,"274151322000095","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,622796.2,622796.2,11587,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769838,158402.00
02/17/2016 23:30,2,0.000,ALERT,212.38,301.77,60.034,1455769803,"201051344000988","219011344069620",0.00,-8.00,0,298.17,305.68,0.0,0.0,0.000,307898.8,307898.8,18184,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769840,158403.00
02/17/2016 23:30,2,0.000,ALERT,211.48,298.77,59.991,1455769803,"201051344001025","219011344069620",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,321055.4,321055.4,22701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769841,158404.00
02/17/2016 23:30,2,0.000,ALERT,212.38,302.07,59.991,1455769803,"201051344000458","219011344069620",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,318324.6,318324.6,18090,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769843,158405.00
02/17/2016 23:30,2,0.000,ALERT,212.83,301.77,59.991,1455769803,"201051344000853","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,316644.2,316644.2,17725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769845,158406.00
02/17/2016 23:30,2,0.000,ALERT,212.16,299.67,59.981,1455769803,"201051344000685","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,323529.1,323529.1,22515,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769847,158407.00
02/17/2016 23:30,2,0.000,ALERT,211.93,299.37,60.007,1455769803,"201051344000917","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,321082.9,321082.9,22494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769849,158408.00
02/17/2016 23:30,2,0.000,ALERT,211.93,300.27,59.996,1455769803,"201051344001145","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,325555.1,325555.1,22385,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769850,158409.00
02/17/2016 23:30,2,0.000,ALERT,211.70,299.07,59.986,1455769803,"201051344000651","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,317425.9,317425.9,22738,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769852,158410.00
02/17/2016 23:30,2,0.000,ALERT,211.48,299.97,59.981,1455769803,"274151322000088","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,574775.4,574775.4,11401,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769854,158411.00
02/17/2016 23:30,2,0.000,ALERT,212.61,299.37,59.981,1455769803,"274151322000068","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,481106.6,481106.6,12258,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769856,158412.00
02/17/2016 23:30,2,0.000,ALERT,211.25,299.67,59.986,1455769803,"201051344001135","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,314111.6,314111.6,22711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769858,158413.00
02/17/2016 23:30,2,0.000,ALERT,211.93,302.07,59.981,1455769803,"201051344000594","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,320191.4,320191.4,18129,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769859,158414.00
02/17/2016 23:30,2,0.000,ALERT,211.48,299.37,59.975,1455769803,"201051344001203","219011344069620",0.00,-9.00,0,298.17,304.78,0.0,0.0,0.000,320420.4,320420.4,22688,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769861,158415.00
02/17/2016 23:30,2,0.000,ALERT,211.48,300.57,59.981,1455769803,"274151322000054","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,587234.2,587234.2,11434,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769863,158416.00
02/17/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1455769803,"201051344000867","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,308981.4,308981.4,18145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769865,158417.00
02/17/2016 23:30,2,0.000,ALERT,211.70,299.67,60.007,1455769803,"201051344001093","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,319571.2,319571.2,22539,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769866,158418.00
02/17/2016 23:30,2,0.000,ALERT,212.16,302.07,59.981,1455769803,"201051344000900","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,324954.3,324954.3,17581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769868,158419.00
02/17/2016 23:30,2,0.000,ALERT,212.61,301.17,59.975,1455769803,"201051344000648","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,317415.4,317415.4,17837,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769870,158420.00
02/17/2016 23:30,2,0.000,ALERT,212.61,302.37,59.944,1455769803,"201051344000569","219011344069620",0.00,-9.00,0,301.47,306.58,0.0,0.0,0.000,325940.3,325940.3,17526,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769872,158421.00
02/17/2016 23:30,2,0.000,ALERT,212.16,302.07,59.975,1455769803,"201051344000983","219011344069620",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,318203.8,318203.8,17959,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769874,158422.00
02/17/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1455769803,"201051344001158","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,313727.2,313727.2,18164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455769876,158423.00
02/17/2016 23:30,2,0.000,ALERT,212.83,302.37,60.018,1455769803,"201051344000576","219011344069620",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,319018.7,319018.7,17635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769878,158424.00
02/17/2016 23:30,2,0.000,ALERT,211.70,298.47,59.970,1455769803,"274151322000087","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,562430.6,562430.6,11477,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455769880,158425.00
02/17/2016 23:45,2,0.000,ALERT,213.51,303.58,59.975,1455770703,"201051344000645","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,318220.3,318220.3,17783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770705,158426.00
02/17/2016 23:45,2,0.000,ALERT,212.38,300.87,59.949,1455770703,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,590114.4,590114.4,11455,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770707,158427.00
02/17/2016 23:45,2,0.000,ALERT,213.51,302.98,59.949,1455770703,"201051344000633","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,309758.3,309758.3,18179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770709,158428.00
02/17/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1455770703,"201051344000469","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,310600.0,310600.0,18180,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770711,158429.00
02/17/2016 23:45,2,0.000,ALERT,211.93,300.87,60.007,1455770703,"201051344000646","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,316008.8,316008.8,22706,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770713,158430.00
02/17/2016 23:45,2,0.000,ALERT,211.93,301.47,59.928,1455770703,"274151322000052","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,598085.1,598085.1,11659,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770714,158431.00
02/17/2016 23:45,2,0.000,ALERT,212.38,301.17,60.002,1455770703,"201051344000585","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,320855.7,320855.7,22711,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770716,158432.00
02/17/2016 23:45,2,0.000,ALERT,211.93,301.17,59.965,1455770703,"201051344001230","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,320030.9,320030.9,22496,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770718,158433.00
02/17/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1455770703,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313535.1,313535.1,22696,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770720,158434.00
02/17/2016 23:45,2,0.000,ALERT,211.70,300.87,59.970,1455770703,"201051344000955","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,324068.9,324068.9,22636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770722,158435.00
02/17/2016 23:45,2,0.000,ALERT,211.93,299.67,59.970,1455770703,"274151322000094","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,481068.9,481068.9,12085,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770723,158436.00
02/17/2016 23:45,2,0.000,ALERT,212.83,303.88,59.986,1455770703,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,324635.9,324635.9,18110,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770725,158437.00
02/17/2016 23:45,2,0.000,ALERT,211.93,301.17,59.981,1455770703,"201051344000890","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,321494.2,321494.2,22643,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770727,158438.00
02/17/2016 23:45,2,0.000,ALERT,212.16,300.87,59.975,1455770703,"201051344000438","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,323674.3,323674.3,22644,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770729,158439.00
02/17/2016 23:45,2,0.000,ALERT,212.38,300.57,59.970,1455770703,"201051344000417","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,317452.7,317452.7,22795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770731,158440.00
02/17/2016 23:45,2,0.000,ALERT,212.16,301.17,59.965,1455770703,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,592223.6,592223.6,11697,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770733,158441.00
02/17/2016 23:45,2,0.000,ALERT,212.61,301.47,59.970,1455770703,"274151322000076","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,629613.7,629613.7,11702,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770734,158442.00
02/17/2016 23:45,2,0.000,ALERT,213.06,304.18,59.975,1455770703,"201051344000868","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,309520.7,309520.7,17910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770736,158443.00
02/17/2016 23:45,2,0.000,ALERT,212.16,302.07,59.975,1455770703,"274151322000095","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,622796.2,622796.2,11589,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770738,158444.00
02/17/2016 23:45,2,0.000,ALERT,212.83,302.98,60.012,1455770703,"201051344000988","219011344069620",0.00,-8.00,0,297.26,304.18,0.0,0.0,0.000,307898.8,307898.8,18186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770740,158445.00
02/17/2016 23:45,2,0.000,ALERT,212.16,299.97,59.981,1455770703,"201051344001025","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,321055.4,321055.4,22703,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770742,158446.00
02/17/2016 23:45,2,0.000,ALERT,212.61,303.28,59.996,1455770703,"201051344000458","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,318324.6,318324.6,18092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770743,158447.00
02/17/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1455770703,"201051344000853","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,316644.2,316644.2,17727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770745,158448.00
02/17/2016 23:45,2,0.000,ALERT,212.61,300.87,59.981,1455770703,"201051344000685","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,323529.1,323529.1,22517,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770747,158449.00
02/17/2016 23:45,2,0.000,ALERT,212.38,300.27,59.986,1455770703,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,321082.9,321082.9,22496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770749,158450.00
02/17/2016 23:45,2,0.000,ALERT,212.38,300.87,59.981,1455770703,"201051344001145","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,325555.1,325555.1,22387,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770751,158451.00
02/17/2016 23:45,2,0.000,ALERT,212.38,300.27,59.959,1455770703,"201051344000651","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,317425.9,317425.9,22740,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770752,158452.00
02/17/2016 23:45,2,0.000,ALERT,211.48,299.67,60.023,1455770703,"274151322000088","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,574775.4,574775.4,11403,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770754,158453.00
02/17/2016 23:45,2,0.000,ALERT,212.61,299.97,59.981,1455770703,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,481106.6,481106.6,12260,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770756,158454.00
02/17/2016 23:45,2,0.000,ALERT,211.93,300.87,59.981,1455770703,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,314111.6,314111.6,22713,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770758,158455.00
02/17/2016 23:45,2,0.000,ALERT,212.38,303.28,59.954,1455770703,"201051344000594","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,320191.4,320191.4,18131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770760,158456.00
02/17/2016 23:45,2,0.000,ALERT,211.93,300.27,59.996,1455770703,"201051344001203","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,320420.4,320420.4,22690,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770762,158457.00
02/17/2016 23:45,2,0.000,ALERT,211.93,300.57,59.986,1455770703,"274151322000054","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,587234.2,587234.2,11436,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770763,158458.00
02/17/2016 23:45,2,0.000,ALERT,213.06,302.37,60.023,1455770703,"201051344000867","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,308981.4,308981.4,18147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770765,158459.00
02/17/2016 23:45,2,0.000,ALERT,212.16,300.87,59.986,1455770703,"201051344001093","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,319571.2,319571.2,22541,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770767,158460.00
02/17/2016 23:45,2,0.000,ALERT,212.61,302.98,59.996,1455770703,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,324954.3,324954.3,17583,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770769,158461.00
02/17/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1455770703,"201051344000648","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,317415.4,317415.4,17839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770771,158462.00
02/17/2016 23:45,2,0.000,ALERT,212.83,303.58,59.996,1455770703,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,325940.3,325940.3,17528,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770773,158463.00
02/17/2016 23:45,2,0.000,ALERT,212.61,302.98,59.996,1455770703,"201051344000983","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,318203.8,318203.8,17961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770774,158464.00
02/17/2016 23:45,2,0.000,ALERT,213.06,302.68,60.007,1455770703,"201051344001158","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,313727.2,313727.2,18166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770776,158465.00
02/17/2016 23:45,2,0.000,ALERT,213.29,303.58,60.002,1455770703,"201051344000576","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,319018.7,319018.7,17637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455770778,158466.00
02/17/2016 23:45,2,0.000,ALERT,211.93,299.97,60.028,1455770703,"274151322000087","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,562430.6,562430.6,11479,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455770780,158467.00
